Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,19,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,22,7,15,72.0,9.5,1.05,10.45,12.5,8.11,0.0
2018,1,22,7,30,144.0,19.0,1.2,11.0,25.0,16.22,0.0
2018,1,22,7,45,194.0,22.5,1.35,11.5,41.5,18.07,8.34
2018,1,22,8,0,244.0,26.0,1.5,12.0,58.0,20.38,12.15
2018,1,22,8,15,174.0,28.5,1.65,12.4,55.5,21.7,13.68
2018,1,22,8,30,104.0,31.0,1.8,12.8,53.0,24.68,16.52
2018,1,22,8,45,52.0,36.0,1.95,13.2,47.0,29.81,21.21
2018,1,22,9,0,0.0,41.0,2.1,13.6,41.0,33.87,24.85
2018,1,22,9,15,0.5,61.0,2.15,13.85,61.0,50.53,39.71
2018,1,22,9,30,1.0,81.0,2.2,14.1,81.0,66.43,53.74
2018,1,22,9,45,1.0,82.5,2.25,14.4,82.5,67.93,54.88
2018,1,22,10,0,1.0,84.0,2.3,14.7,84.0,69.35,55.97
2018,1,22,10,15,37.5,136.5,2.35,14.9,154.0,104.33,86.42
2018,1,22,10,30,74.0,189.0,2.4,15.1,224.0,142.3,111.91
2018,1,22,10,45,92.0,193.0,2.4,15.3,239.0,154.67,119.79
2018,1,22,11,0,110.0,197.0,2.4,15.5,254.0,166.05,127.73
2018,1,22,11,15,128.0,201.5,2.4,15.65,269.5,183.13,141.08
2018,1,22,11,30,146.0,206.0,2.4,15.8,285.0,201.91,156.31
2018,1,22,11,45,166.5,227.5,2.4,15.9,319.0,235.89,184.02
2018,1,22,12,0,187.0,249.0,2.4,16.0,353.0,272.56,213.89
2018,1,22,12,15,208.0,247.0,2.4,16.1,363.0,293.21,231.13
2018,1,22,12,30,229.0,245.0,2.4,16.2,373.0,315.03,249.44
2018,1,22,12,45,161.0,227.0,2.35,16.35,316.5,280.51,223.36
2018,1,22,13,0,93.0,209.0,2.3,16.5,260.0,231.86,185.19
2018,1,22,13,15,148.5,213.0,2.25,16.55,291.5,281.42,225.88
2018,1,22,13,30,204.0,217.0,2.2,16.6,323.0,327.4,263.35
2018,1,22,13,45,247.0,209.0,2.2,16.65,332.0,367.75,296.25
2018,1,22,14,0,290.0,201.0,2.2,16.7,341.0,399.39,322.4
2018,1,22,14,15,367.5,167.0,2.1,16.55,334.0,426.62,346.11
2018,1,22,14,30,445.0,133.0,2.0,16.4,327.0,469.0,381.34
2018,1,22,14,45,485.0,110.5,1.95,16.25,306.5,482.74,393.92
2018,1,22,15,0,525.0,88.0,1.9,16.1,286.0,502.93,411.4
2018,1,22,15,15,613.0,77.0,1.9,16.1,283.5,560.71,457.65
2018,1,22,15,30,701.0,66.0,1.9,16.1,281.0,616.51,500.25
2018,1,22,15,45,653.5,61.5,1.4,15.0,238.5,580.09,470.63
2018,1,22,16,0,606.0,57.0,0.9,13.9,196.0,541.18,438.0
2018,1,22,16,15,533.0,50.0,0.95,13.25,153.0,478.96,388.96
2018,1,22,16,30,460.0,43.0,1.0,12.6,110.0,415.72,335.65
2018,1,22,16,45,308.0,32.0,1.0,12.0,70.0,294.28,226.84
2018,1,22,17,0,156.0,21.0,1.0,11.4,30.0,159.03,12.36
2018,1,22,17,15,78.0,10.5,1.0,11.1,15.0,59.74,0.0
2018,1,22,17,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,23,7,15,86.0,10.0,1.3,8.25,13.5,8.54,0.0
2018,1,23,7,30,172.0,20.0,1.3,8.5,27.0,17.07,0.0
2018,1,23,7,45,297.0,31.5,1.25,8.75,63.0,26.32,15.22
2018,1,23,8,0,422.0,43.0,1.2,9.0,99.0,35.55,25.73
2018,1,23,8,15,487.0,50.5,1.2,9.55,138.5,40.94,31.15
2018,1,23,8,30,552.0,58.0,1.2,10.1,178.0,46.34,36.3
2018,1,23,8,45,459.0,77.5,1.2,10.65,192.0,58.05,46.95
2018,1,23,9,0,366.0,97.0,1.2,11.2,206.0,70.29,57.89
2018,1,23,9,15,350.5,114.0,1.2,11.85,230.0,80.95,67.2
2018,1,23,9,30,335.0,131.0,1.2,12.5,254.0,94.61,79.01
2018,1,23,9,45,441.0,127.0,1.25,13.2,306.0,88.72,73.45
2018,1,23,10,0,547.0,123.0,1.3,13.9,358.0,86.55,71.22
2018,1,23,10,15,632.5,117.5,1.25,14.45,407.0,83.37,68.15
2018,1,23,10,30,718.0,112.0,1.2,15.0,456.0,110.5,69.1
2018,1,23,10,45,805.5,96.5,1.2,15.5,500.0,157.84,92.59
2018,1,23,11,0,893.0,81.0,1.2,16.0,544.0,206.58,125.54
2018,1,23,11,15,899.0,82.0,1.15,16.35,560.5,263.29,173.33
2018,1,23,11,30,905.0,83.0,1.1,16.7,577.0,314.19,218.21
2018,1,23,11,45,908.5,83.5,1.05,17.05,585.5,362.94,261.61
2018,1,23,12,0,912.0,84.0,1.0,17.4,594.0,410.26,303.16
2018,1,23,12,15,910.0,84.5,0.9,17.6,594.0,453.74,340.7
2018,1,23,12,30,908.0,85.0,0.8,17.8,594.0,494.95,375.23
2018,1,23,12,45,903.5,85.0,0.75,17.95,586.5,532.05,405.96
2018,1,23,13,0,899.0,85.0,0.7,18.1,579.0,566.39,433.7
2018,1,23,13,15,892.5,84.0,0.55,18.15,563.5,598.46,458.01
2018,1,23,13,30,886.0,83.0,0.4,18.2,548.0,625.42,477.75
2018,1,23,13,45,875.5,82.0,0.3,18.3,525.5,646.64,493.36
2018,1,23,14,0,865.0,81.0,0.2,18.4,503.0,664.36,506.17
2018,1,23,14,15,850.0,79.0,0.3,18.25,473.5,674.44,516.6
2018,1,23,14,30,835.0,77.0,0.4,18.1,444.0,680.82,524.5
2018,1,23,14,45,796.0,77.0,0.55,17.95,404.5,669.0,519.81
2018,1,23,15,0,757.0,77.0,0.7,17.8,365.0,653.02,511.7
2018,1,23,15,15,688.5,76.5,0.7,17.8,317.0,616.28,486.05
2018,1,23,15,30,620.0,76.0,0.7,17.8,269.0,572.14,454.48
2018,1,23,15,45,630.5,65.5,0.65,16.6,237.0,570.34,454.84
2018,1,23,16,0,641.0,55.0,0.6,15.4,205.0,565.69,451.41
2018,1,23,16,15,548.5,50.0,0.7,14.75,159.0,491.69,394.8
2018,1,23,16,30,456.0,45.0,0.8,14.1,113.0,416.52,333.87
2018,1,23,16,45,329.5,34.0,0.85,13.5,74.0,311.99,240.9
2018,1,23,17,0,203.0,23.0,0.9,12.9,35.0,194.72,46.55
2018,1,23,17,15,101.5,11.5,0.9,12.7,17.5,76.18,0.0
2018,1,23,17,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,24,7,15,8.5,7.0,1.2,8.6,7.5,5.97,0.0
2018,1,24,7,30,17.0,14.0,1.2,9.4,15.0,11.52,0.0
2018,1,24,7,45,30.0,31.0,1.25,10.2,34.5,24.8,14.17
2018,1,24,8,0,43.0,48.0,1.3,11.0,54.0,37.69,27.43
2018,1,24,8,15,60.0,65.5,1.5,11.65,77.0,49.92,38.85
2018,1,24,8,30,77.0,83.0,1.7,12.3,100.0,62.4,50.28
2018,1,24,8,45,149.0,99.5,1.85,12.9,141.0,74.42,61.07
2018,1,24,9,0,221.0,116.0,2.0,13.5,182.0,83.89,69.4
2018,1,24,9,15,296.5,124.0,2.1,14.0,226.0,89.78,74.44
2018,1,24,9,30,372.0,132.0,2.2,14.5,270.0,92.2,76.32
2018,1,24,9,45,358.0,149.0,2.3,14.95,292.5,105.95,88.08
2018,1,24,10,0,344.0,166.0,2.4,15.4,315.0,115.92,96.4
2018,1,24,10,15,283.5,184.5,2.5,15.65,313.0,125.82,104.68
2018,1,24,10,30,223.0,203.0,2.6,15.9,311.0,153.94,117.15
2018,1,24,10,45,187.0,218.5,2.65,16.2,312.0,177.3,133.83
2018,1,24,11,0,151.0,234.0,2.7,16.5,313.0,197.07,150.55
2018,1,24,11,15,154.5,241.5,2.85,16.65,324.5,216.55,166.45
2018,1,24,11,30,158.0,249.0,3.0,16.8,336.0,236.3,183.0
2018,1,24,11,45,116.0,247.5,3.1,17.0,312.0,235.39,184.31
2018,1,24,12,0,74.0,246.0,3.2,17.2,288.0,227.74,179.67
2018,1,24,12,15,125.5,250.5,3.25,17.15,321.5,263.04,207.91
2018,1,24,12,30,177.0,255.0,3.3,17.1,355.0,300.71,238.37
2018,1,24,12,45,199.0,251.5,3.35,17.1,362.5,321.07,255.48
2018,1,24,13,0,221.0,248.0,3.4,17.1,370.0,342.47,273.56
2018,1,24,13,15,274.5,228.0,3.3,16.85,375.5,375.83,301.52
2018,1,24,13,30,328.0,208.0,3.2,16.6,381.0,403.06,324.88
2018,1,24,13,45,358.0,198.0,3.1,16.35,380.0,426.8,345.27
2018,1,24,14,0,388.0,188.0,3.0,16.1,379.0,450.56,365.68
2018,1,24,14,15,337.5,184.5,2.85,15.85,343.5,426.97,347.81
2018,1,24,14,30,287.0,181.0,2.7,15.6,308.0,400.34,327.35
2018,1,24,14,45,203.0,171.5,2.5,15.3,258.0,326.77,268.61
2018,1,24,15,0,119.0,162.0,2.3,15.0,208.0,263.85,217.0
2018,1,24,15,15,169.0,141.0,2.3,15.0,198.5,281.51,233.43
2018,1,24,15,30,219.0,120.0,2.3,15.0,189.0,312.83,260.28
2018,1,24,15,45,249.5,102.0,1.85,13.95,169.5,317.91,265.48
2018,1,24,16,0,280.0,84.0,1.4,12.9,150.0,337.16,280.99
2018,1,24,16,15,240.0,69.5,1.4,12.55,117.5,277.11,230.6
2018,1,24,16,30,200.0,55.0,1.4,12.2,85.0,232.94,191.57
2018,1,24,16,45,150.0,39.5,1.4,11.85,57.5,180.46,141.88
2018,1,24,17,0,100.0,24.0,1.4,11.5,30.0,117.35,40.87
2018,1,24,17,15,55.5,13.0,1.45,11.55,16.0,47.54,0.0
2018,1,24,17,30,11.0,2.0,1.5,11.6,2.0,0.0,0.0
2018,1,24,17,45,5.5,1.0,1.5,11.7,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,7,15,4.0,7.5,1.1,8.1,7.5,6.4,0.0
2018,1,25,7,30,8.0,15.0,1.2,8.8,15.0,12.43,0.0
2018,1,25,7,45,139.0,32.5,1.3,9.5,51.0,24.97,14.59
2018,1,25,8,0,270.0,50.0,1.4,10.2,87.0,38.23,28.04
2018,1,25,8,15,310.5,61.0,1.6,10.45,118.5,46.12,35.68
2018,1,25,8,30,351.0,72.0,1.8,10.7,150.0,53.82,42.93
2018,1,25,8,45,234.5,95.5,1.95,10.95,152.5,70.62,58.17
2018,1,25,9,0,118.0,119.0,2.1,11.2,155.0,87.26,73.05
2018,1,25,9,15,179.0,130.5,2.2,11.35,193.5,95.81,80.56
2018,1,25,9,30,240.0,142.0,2.3,11.5,232.0,100.39,84.47
2018,1,25,9,45,295.0,154.0,2.4,11.65,275.0,108.24,91.2
2018,1,25,10,0,350.0,166.0,2.5,11.8,318.0,115.98,97.78
2018,1,25,10,15,383.5,172.5,2.55,11.85,349.5,120.08,101.17
2018,1,25,10,30,417.0,179.0,2.6,11.9,381.0,140.56,102.47
2018,1,25,10,45,434.0,181.5,2.7,11.95,401.0,173.35,122.29
2018,1,25,11,0,451.0,184.0,2.8,12.0,421.0,207.59,148.47
2018,1,25,11,15,437.5,193.0,2.9,12.0,428.5,241.28,178.2
2018,1,25,11,30,424.0,202.0,3.0,12.0,436.0,273.29,207.49
2018,1,25,11,45,403.0,189.0,3.05,12.05,414.0,284.22,220.03
2018,1,25,12,0,382.0,176.0,3.1,12.1,392.0,291.52,229.4
2018,1,25,12,15,253.5,175.5,3.15,12.2,319.0,257.19,205.73
2018,1,25,12,30,125.0,175.0,3.2,12.3,246.0,209.73,169.29
2018,1,25,12,45,134.5,178.5,3.25,12.35,254.0,225.61,183.2
2018,1,25,13,0,144.0,182.0,3.3,12.4,262.0,242.1,197.46
2018,1,25,13,15,303.0,182.5,3.35,12.45,345.5,349.29,286.39
2018,1,25,13,30,462.0,183.0,3.4,12.5,429.0,470.47,384.93
2018,1,25,13,45,396.5,187.5,3.45,12.6,392.5,452.89,371.4
2018,1,25,14,0,331.0,192.0,3.5,12.7,356.0,418.4,344.71
2018,1,25,14,15,524.5,145.5,3.45,12.6,388.0,526.36,434.69
2018,1,25,14,30,718.0,99.0,3.4,12.5,420.0,631.98,520.86
2018,1,25,14,45,635.5,99.5,3.35,12.45,367.0,588.96,487.63
2018,1,25,15,0,553.0,100.0,3.3,12.4,314.0,541.11,450.72
2018,1,25,15,15,578.5,89.0,3.3,12.4,292.0,555.05,463.57
2018,1,25,15,30,604.0,78.0,3.3,12.4,270.0,566.53,473.72
2018,1,25,15,45,572.0,72.0,2.55,11.6,233.0,539.22,450.87
2018,1,25,16,0,540.0,66.0,1.8,10.8,196.0,509.42,424.66
2018,1,25,16,15,502.0,56.5,1.6,10.1,157.5,469.22,390.46
2018,1,25,16,30,464.0,47.0,1.4,9.4,119.0,427.5,352.6
2018,1,25,16,45,358.0,37.5,1.25,8.7,82.0,337.29,269.91
2018,1,25,17,0,252.0,28.0,1.1,8.0,45.0,235.53,110.5
2018,1,25,17,15,132.5,15.0,1.1,7.9,23.5,100.22,0.0
2018,1,25,17,30,13.0,2.0,1.1,7.8,2.0,0.0,0.0
2018,1,25,17,45,6.5,1.0,1.1,7.7,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,26,7,15,55.0,10.0,1.05,7.3,12.5,8.54,0.0
2018,1,26,7,30,110.0,20.0,1.1,7.6,25.0,15.56,0.0
2018,1,26,7,45,199.0,33.0,1.1,7.95,55.5,25.5,15.37
2018,1,26,8,0,288.0,46.0,1.1,8.3,86.0,35.31,25.74
2018,1,26,8,15,316.5,60.0,1.25,8.9,119.0,45.39,35.31
2018,1,26,8,30,345.0,74.0,1.4,9.5,152.0,55.18,44.39
2018,1,26,8,45,472.0,75.5,1.55,10.1,206.0,58.45,47.43
2018,1,26,9,0,599.0,77.0,1.7,10.7,260.0,59.19,48.03
2018,1,26,9,15,599.0,87.0,1.75,11.2,291.0,65.59,53.65
2018,1,26,9,30,599.0,97.0,1.8,11.7,322.0,71.76,58.96
2018,1,26,9,45,713.0,85.5,1.85,12.2,379.0,63.37,51.27
2018,1,26,10,0,827.0,74.0,1.9,12.7,436.0,60.97,48.94
2018,1,26,10,15,830.5,78.0,1.85,13.05,463.0,63.42,50.94
2018,1,26,10,30,834.0,82.0,1.8,13.4,490.0,103.23,59.19
2018,1,26,10,45,872.0,77.0,1.8,13.75,521.5,159.07,91.11
2018,1,26,11,0,910.0,72.0,1.8,14.1,553.0,211.28,129.84
2018,1,26,11,15,853.0,88.5,1.85,14.3,550.0,258.21,173.37
2018,1,26,11,30,796.0,105.0,1.9,14.5,547.0,304.1,217.25
2018,1,26,11,45,856.0,91.0,1.9,14.75,573.0,354.66,261.16
2018,1,26,12,0,916.0,77.0,1.9,15.0,599.0,410.42,309.23
2018,1,26,12,15,919.0,77.0,1.95,15.1,601.5,455.75,349.87
2018,1,26,12,30,922.0,77.0,2.0,15.2,604.0,499.21,388.15
2018,1,26,12,45,914.0,79.0,2.05,15.3,596.0,537.08,421.3
2018,1,26,13,0,906.0,81.0,2.1,15.4,588.0,571.99,451.38
2018,1,26,13,15,900.5,80.0,2.1,15.4,573.0,602.24,477.28
2018,1,26,13,30,895.0,79.0,2.1,15.4,558.0,629.39,500.34
2018,1,26,13,45,886.5,77.5,2.1,15.35,536.0,650.95,518.93
2018,1,26,14,0,878.0,76.0,2.1,15.3,514.0,669.13,534.74
2018,1,26,14,15,864.0,74.0,2.05,15.15,484.5,684.89,548.28
2018,1,26,14,30,850.0,72.0,2.0,15.0,455.0,692.23,555.3
2018,1,26,14,45,829.5,69.5,2.0,14.8,419.5,690.74,555.57
2018,1,26,15,0,809.0,67.0,2.0,14.6,384.0,685.55,553.14
2018,1,26,15,15,780.5,64.0,2.0,14.6,343.5,670.38,542.7
2018,1,26,15,30,752.0,61.0,2.0,14.6,303.0,651.77,529.35
2018,1,26,15,45,610.5,65.5,1.55,13.5,244.0,561.37,459.85
2018,1,26,16,0,469.0,70.0,1.1,12.4,185.0,463.67,382.22
2018,1,26,16,15,420.0,59.0,1.1,11.65,146.0,414.22,342.67
2018,1,26,16,30,371.0,48.0,1.1,10.9,107.0,363.79,299.45
2018,1,26,16,45,310.5,37.5,1.1,10.1,75.5,305.6,244.97
2018,1,26,17,0,250.0,27.0,1.1,9.3,44.0,237.82,128.68
2018,1,26,17,15,135.5,15.0,1.1,9.1,23.0,102.6,0.0
2018,1,26,17,30,21.0,3.0,1.1,8.9,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.1,8.7,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,27,7,15,58.0,10.0,1.35,5.75,13.0,8.54,0.0
2018,1,27,7,30,116.0,20.0,1.6,6.6,26.0,15.56,0.0
2018,1,27,7,45,231.5,32.5,1.8,7.5,60.0,25.2,15.34
2018,1,27,8,0,347.0,45.0,2.0,8.4,94.0,36.7,26.98
2018,1,27,8,15,445.5,51.0,2.15,9.1,137.5,40.85,31.21
2018,1,27,8,30,544.0,57.0,2.3,9.8,181.0,45.18,35.34
2018,1,27,8,45,641.5,57.0,2.45,10.55,232.5,44.95,35.16
2018,1,27,9,0,739.0,57.0,2.6,11.3,284.0,49.01,38.76
2018,1,27,9,15,770.5,59.5,2.7,11.95,325.0,50.76,40.2
2018,1,27,9,30,802.0,62.0,2.8,12.6,366.0,52.55,41.63
2018,1,27,9,45,824.5,64.0,2.95,13.3,402.5,53.89,42.61
2018,1,27,10,0,847.0,66.0,3.1,14.0,439.0,62.07,49.64
2018,1,27,10,15,862.5,67.5,3.2,14.45,470.0,63.5,50.7
2018,1,27,10,30,878.0,69.0,3.3,14.9,501.0,104.15,57.95
2018,1,27,10,45,805.5,92.0,3.4,15.35,503.0,158.41,92.8
2018,1,27,11,0,733.0,115.0,3.5,15.8,505.0,206.67,133.47
2018,1,27,11,15,732.5,119.5,3.6,16.1,519.0,253.74,174.31
2018,1,27,11,30,732.0,124.0,3.7,16.4,533.0,299.9,215.93
2018,1,27,11,45,772.5,114.0,3.85,16.65,551.5,346.07,256.83
2018,1,27,12,0,813.0,104.0,4.0,16.9,570.0,396.45,301.15
2018,1,27,12,15,813.5,104.0,4.05,17.1,571.0,437.76,338.5
2018,1,27,12,30,814.0,104.0,4.1,17.3,572.0,477.22,373.58
2018,1,27,12,45,804.0,105.0,4.15,17.45,563.0,510.38,403.1
2018,1,27,13,0,794.0,106.0,4.2,17.6,554.0,540.59,429.61
2018,1,27,13,15,848.0,88.5,4.15,17.6,556.0,585.86,467.54
2018,1,27,13,30,902.0,71.0,4.1,17.6,558.0,627.38,502.29
2018,1,27,13,45,876.5,73.5,4.1,17.65,531.0,642.57,516.04
2018,1,27,14,0,851.0,76.0,4.1,17.7,504.0,658.44,529.93
2018,1,27,14,15,801.5,79.5,3.95,17.55,464.5,651.05,525.87
2018,1,27,14,30,752.0,83.0,3.8,17.4,425.0,638.78,517.89
2018,1,27,14,45,752.5,75.5,3.7,17.25,395.5,645.24,524.36
2018,1,27,15,0,753.0,68.0,3.6,17.1,366.0,648.53,527.78
2018,1,27,15,15,742.5,64.0,3.6,17.1,332.5,644.88,525.82
2018,1,27,15,30,732.0,60.0,3.6,17.1,299.0,638.14,521.22
2018,1,27,15,45,696.0,56.0,2.75,15.85,257.5,609.56,498.66
2018,1,27,16,0,660.0,52.0,1.9,14.6,216.0,578.18,472.16
2018,1,27,16,15,529.0,50.5,1.75,13.7,165.0,485.02,398.5
2018,1,27,16,30,398.0,49.0,1.6,12.8,114.0,385.59,316.45
2018,1,27,16,45,306.0,37.5,1.45,11.85,78.0,303.77,243.81
2018,1,27,17,0,214.0,26.0,1.3,10.9,42.0,216.14,128.51
2018,1,27,17,15,121.5,14.5,1.3,10.65,22.0,93.27,0.0
2018,1,27,17,30,29.0,3.0,1.3,10.4,2.0,0.0,0.0
2018,1,27,17,45,14.5,1.5,1.3,10.15,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,28,7,15,125.5,11.5,1.15,10.0,18.0,9.82,0.0
2018,1,28,7,30,251.0,23.0,1.2,11.0,36.0,19.55,0.0
2018,1,28,7,45,388.5,31.5,1.25,12.05,76.0,26.22,16.03
2018,1,28,8,0,526.0,40.0,1.3,13.1,116.0,33.0,23.27
2018,1,28,8,15,599.5,46.0,1.4,13.9,161.5,37.45,27.62
2018,1,28,8,30,673.0,52.0,1.5,14.7,207.0,45.67,35.08
2018,1,28,8,45,719.5,55.5,1.65,15.5,252.0,48.22,37.36
2018,1,28,9,0,766.0,59.0,1.8,16.3,297.0,50.85,39.6
2018,1,28,9,15,798.5,62.0,1.8,17.05,339.5,52.99,41.32
2018,1,28,9,30,831.0,65.0,1.8,17.8,382.0,55.15,43.02
2018,1,28,9,45,855.5,66.0,1.75,18.6,420.0,55.72,43.28
2018,1,28,10,0,880.0,67.0,1.7,19.4,458.0,63.22,49.54
2018,1,28,10,15,895.0,68.5,1.7,20.05,489.5,64.66,50.53
2018,1,28,10,30,910.0,70.0,1.7,20.7,521.0,108.03,58.28
2018,1,28,10,45,920.5,71.0,1.7,21.35,545.5,162.82,89.02
2018,1,28,11,0,931.0,72.0,1.7,22.0,570.0,217.75,130.09
2018,1,28,11,15,937.5,72.5,1.6,22.4,587.0,271.31,175.01
2018,1,28,11,30,944.0,73.0,1.5,22.8,604.0,324.12,220.91
2018,1,28,11,45,947.0,74.0,1.45,23.2,613.5,375.26,265.63
2018,1,28,12,0,950.0,75.0,1.4,23.6,623.0,424.89,308.33
2018,1,28,12,15,949.5,75.0,1.35,23.7,623.5,470.45,347.28
2018,1,28,12,30,949.0,75.0,1.3,23.8,624.0,513.74,383.4
2018,1,28,12,45,945.5,74.5,1.25,23.95,616.5,552.63,415.16
2018,1,28,13,0,942.0,74.0,1.2,24.1,609.0,588.68,443.91
2018,1,28,13,15,936.0,74.0,1.2,24.05,594.0,620.87,469.84
2018,1,28,13,30,930.0,74.0,1.2,24.0,579.0,649.86,492.96
2018,1,28,13,45,921.0,73.0,1.25,23.9,556.5,672.61,511.87
2018,1,28,14,0,912.0,72.0,1.3,23.8,534.0,691.85,528.09
2018,1,28,14,15,898.5,70.0,1.25,23.55,504.0,703.35,538.13
2018,1,28,14,30,885.0,68.0,1.2,23.3,474.0,711.14,544.51
2018,1,28,14,45,866.5,66.5,1.2,23.0,438.5,712.33,546.93
2018,1,28,15,0,848.0,65.0,1.2,22.7,403.0,716.39,551.43
2018,1,28,15,15,821.0,62.0,1.2,22.7,362.0,702.54,542.55
2018,1,28,15,30,794.0,59.0,1.2,22.7,321.0,685.15,531.01
2018,1,28,15,45,752.5,56.0,1.1,20.85,276.5,653.71,511.45
2018,1,28,16,0,711.0,53.0,1.0,19.0,232.0,619.21,488.35
2018,1,28,16,15,635.5,49.0,1.05,18.15,185.0,555.76,441.39
2018,1,28,16,30,560.0,45.0,1.1,17.3,138.0,499.41,396.72
2018,1,28,16,45,398.5,35.5,1.15,16.45,91.0,368.34,289.72
2018,1,28,17,0,237.0,26.0,1.2,15.6,44.0,235.12,147.61
2018,1,28,17,15,128.5,14.0,1.2,15.3,23.0,97.89,0.0
2018,1,28,17,30,20.0,2.0,1.2,15.0,2.0,0.0,0.0
2018,1,28,17,45,10.0,1.0,1.2,14.7,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,29,7,15,8.5,4.0,1.3,12.25,4.5,3.41,0.0
2018,1,29,7,30,17.0,8.0,1.2,12.9,9.0,6.9,0.0
2018,1,29,7,45,8.5,14.5,1.15,13.6,15.0,12.26,4.53
2018,1,29,8,0,0.0,21.0,1.1,14.3,21.0,17.3,9.5
2018,1,29,8,15,0.0,27.0,1.1,15.05,27.0,22.26,14.1
2018,1,29,8,30,0.0,33.0,1.1,15.8,33.0,27.23,18.62
2018,1,29,8,45,2.5,56.0,1.05,16.55,57.0,46.39,35.62
2018,1,29,9,0,5.0,79.0,1.0,17.3,81.0,64.22,51.19
2018,1,29,9,15,105.5,117.5,1.15,17.9,158.0,87.45,71.22
2018,1,29,9,30,206.0,156.0,1.3,18.5,235.0,112.33,92.34
2018,1,29,9,45,219.0,172.0,1.4,19.1,263.5,118.02,96.76
2018,1,29,10,0,232.0,188.0,1.5,19.7,292.0,127.29,104.22
2018,1,29,10,15,198.5,205.5,1.3,20.15,298.5,142.2,116.31
2018,1,29,10,30,165.0,223.0,1.1,20.6,305.0,164.21,123.61
2018,1,29,10,45,147.0,233.5,0.95,21.05,309.0,183.81,137.06
2018,1,29,11,0,129.0,244.0,0.8,21.5,313.0,201.47,150.79
2018,1,29,11,15,171.5,250.5,0.9,22.15,345.5,228.11,169.9
2018,1,29,11,30,214.0,257.0,1.0,22.8,378.0,259.03,192.96
2018,1,29,11,45,262.5,254.0,1.1,23.45,405.0,289.84,216.32
2018,1,29,12,0,311.0,251.0,1.2,24.1,432.0,324.95,243.34
2018,1,29,12,15,351.5,242.5,1.3,24.3,447.0,355.82,267.99
2018,1,29,12,30,392.0,234.0,1.4,24.5,462.0,388.91,294.43
2018,1,29,12,45,255.0,239.5,1.5,24.7,387.0,346.96,265.04
2018,1,29,13,0,118.0,245.0,1.6,24.9,312.0,286.16,219.84
2018,1,29,13,15,95.0,232.5,1.4,24.65,285.5,261.91,202.02
2018,1,29,13,30,72.0,220.0,1.2,24.4,259.0,242.74,187.61
2018,1,29,13,45,44.0,185.0,1.05,24.1,208.5,196.17,151.75
2018,1,29,14,0,16.0,150.0,0.9,23.8,158.0,139.28,107.07
2018,1,29,14,15,39.5,165.0,0.8,23.3,183.5,180.76,140.97
2018,1,29,14,30,63.0,180.0,0.7,22.8,209.0,217.61,170.74
2018,1,29,14,45,45.5,152.5,0.6,22.35,172.5,179.66,140.98
2018,1,29,15,0,28.0,125.0,0.5,21.9,136.0,140.26,109.82
2018,1,29,15,15,43.0,117.0,0.5,21.9,132.0,145.91,115.22
2018,1,29,15,30,58.0,109.0,0.5,21.9,128.0,151.9,120.66
2018,1,29,15,45,88.0,105.0,0.65,20.85,129.5,188.57,151.62
2018,1,29,16,0,118.0,101.0,0.8,19.8,131.0,213.24,172.54
2018,1,29,16,15,93.0,82.0,0.85,19.2,103.0,175.19,140.96
2018,1,29,16,30,68.0,63.0,0.9,18.6,75.0,136.32,108.07
2018,1,29,16,45,45.5,45.5,0.95,17.95,52.5,101.22,77.25
2018,1,29,17,0,23.0,28.0,1.0,17.3,30.0,51.42,29.86
2018,1,29,17,15,22.0,16.0,1.0,16.95,17.0,28.44,0.0
2018,1,29,17,30,21.0,4.0,1.0,16.6,4.0,0.0,0.0
2018,1,29,17,45,10.5,2.0,1.0,16.25,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,1,30,7,15,30.0,10.5,0.45,15.05,12.0,8.96,0.0
2018,1,30,7,30,60.0,21.0,0.5,15.3,24.0,16.54,0.0
2018,1,30,7,45,116.0,37.5,0.55,15.55,52.0,29.02,18.44
2018,1,30,8,0,172.0,54.0,0.6,15.8,80.0,41.3,30.29
2018,1,30,8,15,239.5,68.0,0.75,16.2,117.0,51.73,39.91
2018,1,30,8,30,307.0,82.0,0.9,16.6,154.0,60.47,47.83
2018,1,30,8,45,319.0,97.5,1.1,17.0,186.0,70.69,56.86
2018,1,30,9,0,331.0,113.0,1.3,17.4,218.0,80.56,65.42
2018,1,30,9,15,391.5,120.0,1.35,17.8,260.5,84.87,68.99
2018,1,30,9,30,452.0,127.0,1.4,18.2,303.0,89.19,72.49
2018,1,30,9,45,655.0,97.0,1.5,18.65,378.5,70.48,56.04
2018,1,30,10,0,858.0,67.0,1.6,19.1,454.0,62.98,49.35
2018,1,30,10,15,873.0,68.5,1.6,19.7,485.0,64.39,50.35
2018,1,30,10,30,888.0,70.0,1.6,20.3,516.0,109.67,59.14
2018,1,30,10,45,898.5,71.0,1.6,20.9,540.5,163.42,90.15
2018,1,30,11,0,909.0,72.0,1.6,21.5,565.0,217.35,130.96
2018,1,30,11,15,913.5,73.0,1.55,22.0,581.0,269.88,175.32
2018,1,30,11,30,918.0,74.0,1.5,22.5,597.0,321.51,220.39
2018,1,30,11,45,855.0,93.0,1.5,23.0,586.0,362.76,259.1
2018,1,30,12,0,792.0,112.0,1.5,23.5,575.0,400.66,293.71
2018,1,30,12,15,814.0,106.5,1.5,23.75,583.0,445.57,331.33
2018,1,30,12,30,836.0,101.0,1.5,24.0,591.0,490.26,367.96
2018,1,30,12,45,884.0,86.5,1.45,24.25,599.5,537.67,405.54
2018,1,30,13,0,932.0,72.0,1.4,24.5,608.0,585.99,443.01
2018,1,30,13,15,905.5,77.0,1.35,24.6,587.5,611.17,463.18
2018,1,30,13,30,879.0,82.0,1.3,24.7,567.0,632.07,479.83
2018,1,30,13,45,894.0,75.0,1.2,24.8,551.5,662.58,502.73
2018,1,30,14,0,909.0,68.0,1.1,24.9,536.0,690.51,523.22
2018,1,30,14,15,897.0,66.0,0.95,24.75,506.5,702.87,531.91
2018,1,30,14,30,885.0,64.0,0.8,24.6,477.0,711.58,537.22
2018,1,30,14,45,868.0,62.5,0.65,24.4,442.0,713.7,538.01
2018,1,30,15,0,851.0,61.0,0.5,24.2,407.0,712.26,536.29
2018,1,30,15,15,826.0,58.5,0.5,24.2,366.5,707.0,533.67
2018,1,30,15,30,801.0,56.0,0.5,24.2,326.0,691.67,523.93
2018,1,30,15,45,763.0,53.0,0.6,22.65,282.0,662.72,508.64
2018,1,30,16,0,725.0,50.0,0.7,21.1,238.0,630.81,489.86
2018,1,30,16,15,572.5,51.5,0.8,20.15,182.0,523.57,412.79
2018,1,30,16,30,420.0,53.0,0.9,19.2,126.0,410.28,326.49
2018,1,30,16,45,289.0,41.0,1.0,18.25,84.0,296.61,234.02
2018,1,30,17,0,158.0,29.0,1.1,17.3,42.0,188.9,128.8
2018,1,30,17,15,107.0,17.5,1.1,16.9,23.5,87.18,0.0
2018,1,30,17,30,56.0,6.0,1.1,16.5,5.0,0.0,0.0
2018,1,30,17,45,28.0,3.0,1.1,16.05,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,31,7,15,109.0,11.5,1.0,12.1,18.0,9.82,0.0
2018,1,31,7,30,218.0,23.0,1.0,12.9,36.0,19.24,0.48
2018,1,31,7,45,378.0,32.0,1.05,13.7,79.5,26.42,16.55
2018,1,31,8,0,538.0,41.0,1.1,14.5,123.0,33.72,23.88
2018,1,31,8,15,614.0,46.0,1.2,15.1,169.5,40.69,30.4
2018,1,31,8,30,690.0,51.0,1.3,15.7,216.0,44.74,34.15
2018,1,31,8,45,727.0,56.0,1.35,16.3,260.5,48.54,37.54
2018,1,31,9,0,764.0,61.0,1.4,16.9,305.0,52.31,40.79
2018,1,31,9,15,808.0,62.0,1.35,17.6,351.0,52.94,41.17
2018,1,31,9,30,852.0,63.0,1.3,18.3,397.0,53.71,41.65
2018,1,31,9,45,830.0,73.0,1.2,19.05,423.5,60.53,47.35
2018,1,31,10,0,808.0,83.0,1.1,19.8,450.0,67.11,52.77
2018,1,31,10,15,791.5,92.0,1.15,20.35,471.5,72.82,57.43
2018,1,31,10,30,775.0,101.0,1.2,20.9,493.0,120.24,70.23
2018,1,31,10,45,829.0,93.0,1.25,21.45,530.0,167.32,95.63
2018,1,31,11,0,883.0,85.0,1.3,22.0,567.0,219.31,133.17
2018,1,31,11,15,918.5,79.0,1.45,22.3,593.5,277.65,180.97
2018,1,31,11,30,954.0,73.0,1.6,22.6,620.0,332.67,228.02
2018,1,31,11,45,957.0,73.5,1.75,22.9,629.5,384.15,273.64
2018,1,31,12,0,960.0,74.0,1.9,23.2,639.0,434.08,317.43
2018,1,31,12,15,955.0,76.5,2.0,23.25,639.5,480.7,358.08
2018,1,31,12,30,950.0,79.0,2.1,23.3,640.0,524.78,395.8
2018,1,31,12,45,939.5,81.5,2.2,23.35,631.0,563.37,428.6
2018,1,31,13,0,929.0,84.0,2.3,23.4,622.0,598.74,458.25
2018,1,31,13,15,923.5,82.5,2.3,23.25,606.5,629.7,484.09
2018,1,31,13,30,918.0,81.0,2.3,23.1,591.0,657.45,507.11
2018,1,31,13,45,909.5,80.0,2.35,23.0,568.5,680.51,526.54
2018,1,31,14,0,901.0,79.0,2.4,22.9,546.0,700.12,543.25
2018,1,31,14,15,886.5,77.0,2.3,22.6,515.5,710.97,553.02
2018,1,31,14,30,872.0,75.0,2.2,22.3,485.0,724.04,563.34
2018,1,31,14,45,851.5,72.0,2.15,22.0,447.5,722.33,563.42
2018,1,31,15,0,831.0,69.0,2.1,21.7,410.0,716.78,560.88
2018,1,31,15,15,769.5,70.0,2.1,21.7,361.5,681.79,536.6
2018,1,31,15,30,708.0,71.0,2.1,21.7,313.0,647.44,512.47
2018,1,31,15,45,669.0,65.5,1.6,20.05,269.5,615.12,489.27
2018,1,31,16,0,630.0,60.0,1.1,18.4,226.0,580.21,462.44
2018,1,31,16,15,565.5,53.0,1.1,17.55,180.5,522.28,418.89
2018,1,31,16,30,501.0,46.0,1.1,16.7,135.0,463.23,371.99
2018,1,31,16,45,401.5,38.0,1.15,15.8,95.5,377.52,300.77
2018,1,31,17,0,302.0,30.0,1.2,14.9,56.0,293.42,209.69
2018,1,31,17,15,175.5,18.0,1.2,14.65,31.0,134.42,0.0
2018,1,31,17,30,49.0,6.0,1.2,14.4,6.0,5.12,0.0
2018,1,31,17,45,24.5,3.0,1.2,14.1,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
