Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,1,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,5.25,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,4,6,15,16.5,3.0,0.7,5.6,2.5,0.0,0.0
2018,3,4,6,30,33.0,6.0,0.7,5.9,5.0,0.0,0.0
2018,3,4,6,45,128.0,18.0,0.7,6.25,27.0,15.36,0.0
2018,3,4,7,0,223.0,30.0,0.7,6.6,49.0,23.32,12.64
2018,3,4,7,15,391.0,39.5,0.8,7.0,100.5,32.24,23.11
2018,3,4,7,30,559.0,49.0,0.9,7.4,152.0,39.79,30.52
2018,3,4,7,45,643.0,53.0,1.0,7.85,207.0,42.49,33.25
2018,3,4,8,0,727.0,57.0,1.1,8.3,262.0,49.36,39.57
2018,3,4,8,15,771.0,61.0,1.2,8.8,315.0,52.24,42.1
2018,3,4,8,30,815.0,65.0,1.3,9.3,368.0,55.13,44.56
2018,3,4,8,45,845.5,67.0,1.4,9.8,418.0,56.34,45.44
2018,3,4,9,0,876.0,69.0,1.5,10.3,468.0,64.64,52.63
2018,3,4,9,15,893.0,72.0,1.5,10.8,513.0,67.15,54.59
2018,3,4,9,30,910.0,75.0,1.5,11.3,558.0,69.54,56.44
2018,3,4,9,45,921.5,78.5,1.55,11.75,597.5,72.07,58.41
2018,3,4,10,0,933.0,82.0,1.6,12.2,637.0,98.7,60.2
2018,3,4,10,15,944.0,83.0,1.6,12.55,670.0,158.34,88.72
2018,3,4,10,30,955.0,84.0,1.6,12.9,703.0,218.64,132.7
2018,3,4,10,45,962.5,85.5,1.65,13.25,729.0,278.98,183.83
2018,3,4,11,0,970.0,87.0,1.7,13.6,755.0,339.14,237.36
2018,3,4,11,15,974.0,87.5,1.75,13.85,772.0,396.95,289.51
2018,3,4,11,30,978.0,88.0,1.8,14.1,789.0,453.67,339.96
2018,3,4,11,45,979.5,88.0,1.8,14.35,797.5,507.56,386.82
2018,3,4,12,0,981.0,88.0,1.8,14.6,806.0,559.63,430.82
2018,3,4,12,15,977.5,90.0,1.85,14.7,806.0,608.77,471.74
2018,3,4,12,30,974.0,92.0,1.9,14.8,806.0,655.31,509.61
2018,3,4,12,45,968.0,93.5,2.0,14.9,797.0,697.08,543.39
2018,3,4,13,0,962.0,95.0,2.1,15.0,788.0,735.73,574.24
2018,3,4,13,15,958.5,94.0,2.1,15.0,772.5,770.43,601.3
2018,3,4,13,30,955.0,93.0,2.1,15.0,757.0,801.83,624.4
2018,3,4,13,45,949.5,92.0,2.15,15.0,733.5,828.3,643.97
2018,3,4,14,0,944.0,91.0,2.2,15.0,710.0,851.17,661.16
2018,3,4,14,15,934.0,89.0,2.25,14.9,678.0,865.65,672.9
2018,3,4,14,30,924.0,87.0,2.3,14.8,646.0,876.22,682.17
2018,3,4,14,45,909.5,85.5,2.3,14.65,607.5,879.71,686.37
2018,3,4,15,0,895.0,84.0,2.3,14.5,569.0,879.34,688.08
2018,3,4,15,15,875.0,81.0,2.3,14.5,524.0,877.48,688.55
2018,3,4,15,30,855.0,78.0,2.3,14.5,479.0,863.14,680.22
2018,3,4,15,45,827.0,75.0,2.2,14.0,430.0,838.2,664.7
2018,3,4,16,0,799.0,72.0,2.1,13.5,381.0,809.87,646.46
2018,3,4,16,15,758.5,67.5,1.85,12.65,329.0,765.84,615.56
2018,3,4,16,30,718.0,63.0,1.6,11.8,277.0,719.21,581.55
2018,3,4,16,45,649.5,58.0,1.35,10.95,223.5,654.32,531.91
2018,3,4,17,0,581.0,53.0,1.1,10.1,170.0,582.53,474.3
2018,3,4,17,15,441.0,44.5,1.1,9.5,118.5,450.0,367.43
2018,3,4,17,30,301.0,36.0,1.1,8.9,67.0,321.52,252.25
2018,3,4,17,45,178.0,22.5,1.15,8.3,38.0,190.89,0.0
2018,3,4,18,0,55.0,9.0,1.2,7.7,9.0,46.46,0.0
2018,3,4,18,15,27.5,4.5,1.15,7.75,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.45,6.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,6.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,6,15,22.5,3.5,1.3,3.0,3.0,0.0,0.0
2018,3,5,6,30,45.0,7.0,1.4,4.0,6.0,0.0,0.0
2018,3,5,6,45,204.0,19.5,1.5,5.0,35.5,16.64,0.0
2018,3,5,7,0,363.0,32.0,1.6,6.0,65.0,26.87,16.16
2018,3,5,7,15,476.0,41.0,1.7,6.85,113.5,33.75,24.52
2018,3,5,7,30,589.0,50.0,1.8,7.7,162.0,40.67,31.28
2018,3,5,7,45,661.0,55.0,1.95,8.5,216.0,44.11,34.62
2018,3,5,8,0,733.0,60.0,2.1,9.3,270.0,51.85,41.65
2018,3,5,8,15,774.5,64.5,2.05,10.15,323.5,55.03,44.37
2018,3,5,8,30,816.0,69.0,2.0,11.0,377.0,58.19,46.98
2018,3,5,8,45,842.5,72.5,1.95,11.85,426.5,60.39,48.65
2018,3,5,9,0,869.0,76.0,1.9,12.7,476.0,62.55,50.26
2018,3,5,9,15,890.0,77.5,1.8,13.4,521.5,70.83,57.25
2018,3,5,9,30,911.0,79.0,1.7,14.1,567.0,72.22,58.13
2018,3,5,9,45,927.5,80.5,1.55,14.8,607.5,73.47,58.89
2018,3,5,10,0,944.0,82.0,1.4,15.5,648.0,102.9,60.62
2018,3,5,10,15,954.0,83.5,1.35,15.9,681.0,163.48,90.59
2018,3,5,10,30,964.0,85.0,1.3,16.3,714.0,224.63,135.18
2018,3,5,10,45,971.0,85.5,1.25,16.75,739.5,284.71,185.42
2018,3,5,11,0,978.0,86.0,1.2,17.2,765.0,344.49,237.54
2018,3,5,11,15,980.5,86.5,1.2,17.5,781.0,402.24,288.42
2018,3,5,11,30,983.0,87.0,1.2,17.8,797.0,458.72,337.29
2018,3,5,11,45,984.5,88.0,1.15,18.05,806.0,513.69,383.35
2018,3,5,12,0,986.0,89.0,1.1,18.3,815.0,566.87,426.41
2018,3,5,12,15,986.5,88.5,1.05,18.45,815.5,616.19,465.32
2018,3,5,12,30,987.0,88.0,1.0,18.6,816.0,663.13,501.19
2018,3,5,12,45,986.0,87.5,0.95,18.75,808.5,706.57,533.42
2018,3,5,13,0,985.0,87.0,0.9,18.9,801.0,747.13,562.7
2018,3,5,13,15,980.0,86.0,0.95,18.95,784.0,781.34,588.52
2018,3,5,13,30,975.0,85.0,1.0,19.0,767.0,812.08,610.01
2018,3,5,13,45,966.5,84.5,1.0,19.0,741.5,837.09,627.14
2018,3,5,14,0,958.0,84.0,1.0,19.0,716.0,858.31,641.87
2018,3,5,14,15,946.5,83.0,1.0,18.9,683.5,872.7,652.47
2018,3,5,14,30,935.0,82.0,1.0,18.8,651.0,883.14,660.7
2018,3,5,14,45,920.5,80.0,1.0,18.7,612.0,885.96,664.1
2018,3,5,15,0,906.0,78.0,1.0,18.6,573.0,884.83,665.14
2018,3,5,15,15,875.0,76.0,1.0,18.6,523.0,865.57,653.97
2018,3,5,15,30,844.0,74.0,1.0,18.6,473.0,851.53,646.53
2018,3,5,15,45,812.5,71.0,0.95,18.05,423.0,823.36,629.84
2018,3,5,16,0,781.0,68.0,0.9,17.5,373.0,791.94,610.66
2018,3,5,16,15,721.5,65.5,0.85,16.65,317.5,734.1,572.9
2018,3,5,16,30,662.0,63.0,0.8,15.8,262.0,680.37,536.72
2018,3,5,16,45,579.5,59.0,0.8,14.95,209.5,599.36,478.86
2018,3,5,17,0,497.0,55.0,0.8,14.1,157.0,518.42,417.68
2018,3,5,17,15,389.0,45.0,0.85,13.5,111.0,410.84,331.72
2018,3,5,17,30,281.0,35.0,0.9,12.9,65.0,306.97,239.12
2018,3,5,17,45,183.0,22.5,1.0,12.25,38.0,196.15,10.73
2018,3,5,18,0,85.0,10.0,1.1,11.6,11.0,68.66,0.0
2018,3,5,18,15,42.5,5.0,1.1,11.3,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,6,6,15,19.5,3.0,1.1,8.05,3.0,0.0,0.0
2018,3,6,6,30,39.0,6.0,1.1,8.8,6.0,5.12,0.0
2018,3,6,6,45,88.5,19.5,1.15,9.55,26.0,15.16,0.0
2018,3,6,7,0,138.0,33.0,1.2,10.3,46.0,25.33,15.12
2018,3,6,7,15,162.0,51.5,1.35,11.05,76.0,39.48,29.21
2018,3,6,7,30,186.0,70.0,1.5,11.8,106.0,52.79,41.58
2018,3,6,7,45,281.0,83.5,1.65,12.55,156.5,61.22,49.33
2018,3,6,8,0,376.0,97.0,1.8,13.3,207.0,70.5,57.59
2018,3,6,8,15,527.5,92.0,1.95,14.2,277.0,68.94,55.98
2018,3,6,8,30,679.0,87.0,2.1,15.1,347.0,64.91,52.11
2018,3,6,8,45,702.5,94.0,2.3,16.05,393.0,68.75,55.14
2018,3,6,9,0,726.0,101.0,2.5,17.0,439.0,72.44,57.98
2018,3,6,9,15,622.0,138.0,2.7,17.65,447.0,94.97,77.12
2018,3,6,9,30,518.0,175.0,2.9,18.3,455.0,114.69,93.56
2018,3,6,9,45,693.5,137.5,3.05,18.95,540.5,91.07,72.94
2018,3,6,10,0,869.0,100.0,3.2,19.6,626.0,106.15,62.08
2018,3,6,10,15,912.0,92.0,3.25,19.95,669.0,168.45,94.53
2018,3,6,10,30,955.0,84.0,3.3,20.3,712.0,226.27,135.63
2018,3,6,10,45,951.5,88.5,3.35,20.65,733.5,286.39,186.69
2018,3,6,11,0,948.0,93.0,3.4,21.0,755.0,345.21,238.8
2018,3,6,11,15,961.0,90.0,3.4,21.25,775.0,402.32,289.31
2018,3,6,11,30,974.0,87.0,3.4,21.5,795.0,459.15,338.88
2018,3,6,11,45,873.5,128.0,3.4,21.75,768.5,499.88,376.01
2018,3,6,12,0,773.0,169.0,3.4,22.0,742.0,531.43,403.99
2018,3,6,12,15,769.0,171.0,3.3,22.1,741.5,574.31,438.82
2018,3,6,12,30,765.0,173.0,3.2,22.2,741.0,615.04,471.02
2018,3,6,12,45,730.0,183.5,3.1,22.35,721.0,641.57,491.74
2018,3,6,13,0,695.0,194.0,3.0,22.5,701.0,663.44,508.45
2018,3,6,13,15,736.0,173.0,2.85,22.5,700.0,705.09,540.1
2018,3,6,13,30,777.0,152.0,2.7,22.5,699.0,745.62,570.4
2018,3,6,13,45,825.0,129.5,2.55,22.5,693.0,785.32,599.27
2018,3,6,14,0,873.0,107.0,2.4,22.5,687.0,826.34,627.24
2018,3,6,14,15,843.5,107.0,2.2,22.35,646.5,826.33,626.71
2018,3,6,14,30,814.0,107.0,2.0,22.2,606.0,821.85,623.49
2018,3,6,14,45,828.0,96.0,1.85,22.05,577.0,837.74,634.75
2018,3,6,15,0,842.0,85.0,1.7,21.9,548.0,850.01,643.3
2018,3,6,15,15,833.5,81.5,1.7,21.9,509.5,848.27,643.65
2018,3,6,15,30,825.0,78.0,1.7,21.9,471.0,842.98,641.79
2018,3,6,15,45,812.0,72.0,1.3,21.15,426.0,827.06,629.87
2018,3,6,16,0,799.0,66.0,0.9,20.4,381.0,807.71,614.65
2018,3,6,16,15,721.5,67.5,0.8,19.5,323.0,739.06,569.31
2018,3,6,16,30,644.0,69.0,0.7,18.6,265.0,675.43,526.3
2018,3,6,16,45,509.5,66.5,0.55,17.7,203.5,552.36,437.04
2018,3,6,17,0,375.0,64.0,0.4,16.8,142.0,426.44,341.63
2018,3,6,17,15,311.5,50.5,0.45,16.15,103.0,354.02,283.65
2018,3,6,17,30,248.0,37.0,0.5,15.5,64.0,284.71,220.3
2018,3,6,17,45,151.5,22.5,0.55,14.85,36.5,174.39,35.4
2018,3,6,18,0,55.0,8.0,0.6,14.2,9.0,45.87,0.0
2018,3,6,18,15,27.5,4.0,0.6,14.0,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.25,13.2,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,13.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,6,15,3.0,2.0,1.15,10.65,2.0,0.0,0.0
2018,3,7,6,30,6.0,4.0,1.1,10.9,4.0,3.41,0.0
2018,3,7,6,45,3.0,14.0,1.05,11.1,14.0,11.56,0.0
2018,3,7,7,0,0.0,24.0,1.0,11.3,24.0,19.83,10.87
2018,3,7,7,15,0.0,38.5,1.1,11.95,38.5,31.56,22.24
2018,3,7,7,30,0.0,53.0,1.2,12.6,53.0,43.12,32.93
2018,3,7,7,45,7.0,61.5,1.3,13.2,63.5,50.29,39.52
2018,3,7,8,0,14.0,70.0,1.4,13.8,74.0,57.4,45.85
2018,3,7,8,15,27.5,64.0,1.55,14.5,74.0,52.68,41.49
2018,3,7,8,30,41.0,58.0,1.7,15.2,74.0,46.3,35.63
2018,3,7,8,45,20.5,64.5,1.9,15.9,72.5,53.31,41.61
2018,3,7,9,0,0.0,71.0,2.1,16.6,71.0,58.89,46.23
2018,3,7,9,15,11.0,123.0,2.25,17.4,129.0,99.45,81.03
2018,3,7,9,30,22.0,175.0,2.4,18.2,187.0,136.76,112.28
2018,3,7,9,45,161.0,215.0,2.6,19.0,312.5,148.52,121.51
2018,3,7,10,0,300.0,255.0,2.8,19.8,438.0,178.18,131.95
2018,3,7,10,15,418.0,237.5,2.85,20.3,506.5,198.87,137.95
2018,3,7,10,30,536.0,220.0,2.9,20.8,575.0,239.66,163.53
2018,3,7,10,45,628.5,196.5,2.95,21.3,627.5,282.84,195.57
2018,3,7,11,0,721.0,173.0,3.0,21.8,680.0,334.21,236.41
2018,3,7,11,15,840.0,130.5,3.05,22.05,734.5,392.51,283.64
2018,3,7,11,30,959.0,88.0,3.1,22.3,789.0,457.95,337.18
2018,3,7,11,45,962.0,87.5,3.15,22.55,798.0,511.12,382.59
2018,3,7,12,0,965.0,87.0,3.2,22.8,807.0,562.62,425.5
2018,3,7,12,15,966.5,87.0,3.2,22.9,808.5,611.86,465.63
2018,3,7,12,30,968.0,87.0,3.2,23.0,810.0,658.89,503.06
2018,3,7,12,45,968.0,86.0,3.2,23.1,802.5,701.6,536.5
2018,3,7,13,0,968.0,85.0,3.2,23.2,795.0,741.54,567.23
2018,3,7,13,15,964.5,84.0,3.15,23.15,779.0,776.05,593.24
2018,3,7,13,30,961.0,83.0,3.1,23.1,763.0,807.22,615.28
2018,3,7,13,45,955.0,81.5,3.0,23.1,738.5,832.49,632.79
2018,3,7,14,0,949.0,80.0,2.9,23.1,714.0,854.07,647.79
2018,3,7,14,15,939.0,79.0,2.85,22.9,682.5,869.19,659.28
2018,3,7,14,30,929.0,78.0,2.8,22.7,651.0,880.44,668.31
2018,3,7,14,45,915.5,76.0,2.75,22.5,612.5,883.68,672.02
2018,3,7,15,0,902.0,74.0,2.7,22.3,574.0,883.01,673.27
2018,3,7,15,15,883.5,72.0,2.7,22.3,530.0,874.19,668.92
2018,3,7,15,30,865.0,70.0,2.7,22.3,486.0,861.73,662.16
2018,3,7,15,45,839.0,67.0,2.4,21.4,437.0,847.05,653.83
2018,3,7,16,0,813.0,64.0,2.1,20.5,388.0,820.01,636.4
2018,3,7,16,15,761.5,62.5,1.9,19.35,334.0,769.8,603.34
2018,3,7,16,30,710.0,61.0,1.7,18.2,280.0,717.24,567.36
2018,3,7,16,45,632.0,56.0,1.45,17.1,224.5,642.83,512.83
2018,3,7,17,0,554.0,51.0,1.2,16.0,169.0,563.13,451.53
2018,3,7,17,15,445.5,43.5,1.25,15.25,121.5,456.65,367.37
2018,3,7,17,30,337.0,36.0,1.3,14.5,74.0,353.29,277.48
2018,3,7,17,45,190.5,21.5,1.35,13.7,41.0,204.46,67.78
2018,3,7,18,0,44.0,7.0,1.4,12.9,8.0,37.32,0.0
2018,3,7,18,15,22.0,3.5,1.35,12.7,4.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,8,6,15,11.5,3.5,0.55,13.1,3.5,0.0,0.0
2018,3,8,6,30,23.0,7.0,0.5,13.6,7.0,5.97,0.0
2018,3,8,6,45,84.5,22.5,0.4,14.05,30.0,17.61,0.0
2018,3,8,7,0,146.0,38.0,0.3,14.5,53.0,29.47,18.98
2018,3,8,7,15,212.5,54.0,0.3,14.95,90.0,40.77,30.08
2018,3,8,7,30,279.0,70.0,0.3,15.4,127.0,52.18,40.58
2018,3,8,7,45,309.5,86.5,0.35,15.85,166.0,63.36,50.63
2018,3,8,8,0,340.0,103.0,0.4,16.3,205.0,74.13,60.05
2018,3,8,8,15,308.0,128.0,0.55,16.85,233.0,92.43,75.78
2018,3,8,8,30,276.0,153.0,0.7,17.4,261.0,107.46,88.38
2018,3,8,8,45,328.0,165.5,0.9,17.95,310.0,115.4,94.75
2018,3,8,9,0,380.0,178.0,1.1,18.5,359.0,123.15,100.88
2018,3,8,9,15,480.0,170.5,1.25,19.0,420.5,112.61,91.48
2018,3,8,9,30,580.0,163.0,1.4,19.5,482.0,107.92,87.12
2018,3,8,9,45,635.0,158.0,1.55,19.95,529.5,103.06,82.67
2018,3,8,10,0,690.0,153.0,1.7,20.4,577.0,130.92,83.12
2018,3,8,10,15,788.5,126.5,1.8,20.7,634.5,177.75,105.38
2018,3,8,10,30,887.0,100.0,1.9,21.0,692.0,233.18,143.2
2018,3,8,10,45,908.5,95.5,2.0,21.3,721.0,289.1,189.76
2018,3,8,11,0,930.0,91.0,2.1,21.6,750.0,346.16,239.16
2018,3,8,11,15,936.0,91.5,2.2,21.85,767.5,402.61,288.69
2018,3,8,11,30,942.0,92.0,2.3,22.1,785.0,458.25,336.73
2018,3,8,11,45,946.5,91.0,2.4,22.35,794.5,510.91,381.4
2018,3,8,12,0,951.0,90.0,2.5,22.6,804.0,562.06,423.74
2018,3,8,12,15,951.5,90.5,2.6,22.65,805.0,610.6,463.35
2018,3,8,12,30,952.0,91.0,2.7,22.7,806.0,656.89,500.38
2018,3,8,12,45,951.0,90.5,2.75,22.75,798.5,698.86,533.3
2018,3,8,13,0,950.0,90.0,2.8,22.8,791.0,738.04,563.6
2018,3,8,13,15,946.5,89.0,2.8,22.7,775.0,771.99,589.44
2018,3,8,13,30,943.0,88.0,2.8,22.6,759.0,802.67,611.43
2018,3,8,13,45,937.5,86.5,2.75,22.5,735.5,827.88,629.36
2018,3,8,14,0,932.0,85.0,2.7,22.4,712.0,849.49,644.89
2018,3,8,14,15,922.5,83.5,2.65,22.2,680.5,864.15,656.02
2018,3,8,14,30,913.0,82.0,2.6,22.0,649.0,874.98,664.72
2018,3,8,14,45,898.5,81.0,2.5,21.8,611.0,878.32,668.07
2018,3,8,15,0,884.0,80.0,2.4,21.6,573.0,877.85,668.99
2018,3,8,15,15,865.5,78.0,2.4,21.6,529.5,868.97,664.6
2018,3,8,15,30,847.0,76.0,2.4,21.6,486.0,865.69,664.23
2018,3,8,15,45,822.0,72.5,2.2,20.95,437.5,842.14,649.66
2018,3,8,16,0,797.0,69.0,2.0,20.3,389.0,815.28,632.6
2018,3,8,16,15,762.0,65.0,1.75,19.4,338.0,776.01,606.28
2018,3,8,16,30,727.0,61.0,1.5,18.5,287.0,734.17,577.07
2018,3,8,16,45,649.5,57.5,1.25,17.6,232.0,661.67,523.89
2018,3,8,17,0,572.0,54.0,1.0,16.7,177.0,583.68,464.11
2018,3,8,17,15,376.0,47.0,1.0,15.95,119.0,406.52,327.01
2018,3,8,17,30,180.0,40.0,1.0,15.2,61.0,237.44,186.49
2018,3,8,17,45,132.5,25.5,1.0,14.45,36.5,169.16,70.9
2018,3,8,18,0,85.0,11.0,1.0,13.7,12.0,70.14,0.0
2018,3,8,18,15,42.5,5.5,1.0,13.45,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,9,6,15,41.0,4.5,0.75,11.4,5.0,0.0,0.0
2018,3,9,6,30,82.0,9.0,0.9,11.8,10.0,7.68,0.0
2018,3,9,6,45,237.0,21.0,1.05,12.25,43.0,17.47,0.0
2018,3,9,7,0,392.0,33.0,1.2,12.7,76.0,27.27,17.48
2018,3,9,7,15,467.5,40.5,1.15,13.35,119.0,32.79,23.3
2018,3,9,7,30,543.0,48.0,1.1,14.0,162.0,38.32,28.55
2018,3,9,7,45,322.0,63.0,1.0,14.65,135.5,46.78,36.21
2018,3,9,8,0,101.0,78.0,0.9,15.3,109.0,60.98,48.75
2018,3,9,8,15,52.0,85.5,1.05,15.9,101.5,68.59,55.26
2018,3,9,8,30,3.0,93.0,1.2,16.5,94.0,75.79,61.29
2018,3,9,8,45,2.5,100.5,1.3,17.15,101.5,81.9,66.25
2018,3,9,9,0,2.0,108.0,1.4,17.8,109.0,87.94,71.08
2018,3,9,9,15,58.0,161.0,1.5,18.25,193.0,121.45,99.36
2018,3,9,9,30,114.0,214.0,1.6,18.7,277.0,147.01,120.41
2018,3,9,9,45,109.5,239.0,1.75,19.1,303.0,160.68,131.32
2018,3,9,10,0,105.0,264.0,1.9,19.5,329.0,192.47,147.41
2018,3,9,10,15,219.0,264.5,1.85,19.75,409.0,210.55,154.85
2018,3,9,10,30,333.0,265.0,1.8,20.0,489.0,242.74,174.44
2018,3,9,10,45,383.0,273.0,1.8,20.2,539.5,286.04,207.32
2018,3,9,11,0,433.0,281.0,1.8,20.4,590.0,331.4,242.9
2018,3,9,11,15,577.0,234.5,1.85,20.55,656.0,381.16,280.77
2018,3,9,11,30,721.0,188.0,1.9,20.7,722.0,443.2,329.36
2018,3,9,11,45,773.0,167.5,2.0,20.9,746.0,494.8,371.65
2018,3,9,12,0,825.0,147.0,2.1,21.1,770.0,550.26,416.31
2018,3,9,12,15,692.0,203.5,2.2,21.15,726.0,568.67,432.72
2018,3,9,12,30,559.0,260.0,2.3,21.2,682.0,572.71,437.3
2018,3,9,12,45,513.5,273.5,2.35,21.25,658.5,586.99,449.16
2018,3,9,13,0,468.0,287.0,2.4,21.3,635.0,596.5,456.99
2018,3,9,13,15,478.0,276.5,2.4,21.15,625.0,619.85,475.71
2018,3,9,13,30,488.0,266.0,2.4,21.0,615.0,641.68,493.14
2018,3,9,13,45,495.0,253.5,2.4,20.8,598.0,657.53,506.37
2018,3,9,14,0,502.0,241.0,2.4,20.6,581.0,671.25,518.12
2018,3,9,14,15,453.0,245.0,2.35,20.4,541.0,652.87,505.38
2018,3,9,14,30,404.0,249.0,2.3,20.2,501.0,614.44,478.47
2018,3,9,14,45,319.5,249.0,2.2,19.95,441.0,554.39,434.26
2018,3,9,15,0,235.0,249.0,2.1,19.7,381.0,473.09,373.53
2018,3,9,15,15,221.0,229.0,2.1,19.7,345.5,446.15,354.68
2018,3,9,15,30,207.0,209.0,2.1,19.7,310.0,417.61,334.01
2018,3,9,15,45,224.0,186.5,2.05,19.05,286.0,411.95,332.33
2018,3,9,16,0,241.0,164.0,2.0,18.4,262.0,423.22,343.24
2018,3,9,16,15,201.5,145.0,1.8,17.65,219.5,350.87,287.25
2018,3,9,16,30,162.0,126.0,1.6,16.9,177.0,296.87,244.45
2018,3,9,16,45,117.5,104.5,1.45,16.15,138.0,234.91,193.74
2018,3,9,17,0,73.0,83.0,1.3,15.4,99.0,173.26,141.75
2018,3,9,17,15,51.5,62.5,1.2,14.9,72.5,118.16,94.69
2018,3,9,17,30,30.0,42.0,1.1,14.4,46.0,77.28,58.27
2018,3,9,17,45,22.5,25.5,1.05,13.9,27.5,50.81,21.37
2018,3,9,18,0,15.0,9.0,1.0,13.4,9.0,18.44,0.0
2018,3,9,18,15,7.5,4.5,0.95,13.25,4.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.4,11.45,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.3,11.6,1.0,0.85,0.0
2018,3,10,6,45,3.5,6.5,0.2,11.75,7.0,5.48,0.0
2018,3,10,7,0,7.0,12.0,0.1,11.9,13.0,10.14,3.11
2018,3,10,7,15,5.5,12.0,0.25,12.15,13.0,10.14,3.42
2018,3,10,7,30,4.0,12.0,0.4,12.4,13.0,10.15,3.52
2018,3,10,7,45,2.0,36.5,0.55,12.65,37.0,30.15,21.65
2018,3,10,8,0,0.0,61.0,0.7,12.9,61.0,50.53,39.94
2018,3,10,8,15,3.5,95.5,0.85,13.1,97.0,76.96,63.32
2018,3,10,8,30,7.0,130.0,1.0,13.3,133.0,102.16,85.22
2018,3,10,8,45,6.0,110.0,1.1,13.55,112.5,88.98,73.33
2018,3,10,9,0,5.0,90.0,1.2,13.8,92.0,74.48,60.38
2018,3,10,9,15,2.5,74.5,1.3,14.15,75.5,61.88,49.11
2018,3,10,9,30,0.0,59.0,1.4,14.5,59.0,48.94,37.57
2018,3,10,9,45,0.0,55.5,1.5,14.8,55.5,46.04,34.9
2018,3,10,10,0,0.0,52.0,1.6,15.1,52.0,43.15,30.66
2018,3,10,10,15,1.0,73.5,1.7,15.3,74.0,61.24,45.58
2018,3,10,10,30,2.0,95.0,1.8,15.5,96.0,79.47,60.47
2018,3,10,10,45,5.5,149.5,1.9,15.7,153.0,123.63,96.29
2018,3,10,11,0,9.0,204.0,2.0,15.9,210.0,167.65,131.47
2018,3,10,11,15,4.5,155.0,2.05,16.15,158.0,129.09,100.29
2018,3,10,11,30,0.0,106.0,2.1,16.4,106.0,88.21,67.1
2018,3,10,11,45,0.5,123.0,2.15,16.6,123.5,102.43,78.64
2018,3,10,12,0,1.0,140.0,2.2,16.8,141.0,116.83,90.21
2018,3,10,12,15,3.5,165.0,2.1,16.9,168.0,139.18,108.16
2018,3,10,12,30,6.0,190.0,2.0,17.0,195.0,162.1,126.46
2018,3,10,12,45,3.0,157.0,1.95,17.05,159.5,133.23,103.28
2018,3,10,13,0,0.0,124.0,1.9,17.1,124.0,103.68,79.45
2018,3,10,13,15,0.0,113.0,1.85,16.95,113.0,94.46,72.12
2018,3,10,13,30,0.0,102.0,1.8,16.8,102.0,85.15,64.65
2018,3,10,13,45,0.0,92.5,1.75,16.7,92.5,77.08,58.16
2018,3,10,14,0,0.0,83.0,1.7,16.6,83.0,69.09,51.72
2018,3,10,14,15,0.0,89.5,1.65,16.45,89.5,74.51,56.31
2018,3,10,14,30,0.0,96.0,1.6,16.3,96.0,80.01,61.0
2018,3,10,14,45,0.0,91.5,1.6,16.15,91.5,76.12,57.96
2018,3,10,15,0,0.0,87.0,1.6,16.0,87.0,72.32,55.0
2018,3,10,15,15,0.0,92.5,1.6,16.0,92.5,77.18,59.2
2018,3,10,15,30,0.0,98.0,1.6,16.0,98.0,82.55,63.85
2018,3,10,15,45,0.0,91.0,1.3,15.65,91.0,76.57,59.12
2018,3,10,16,0,0.0,84.0,1.0,15.3,84.0,70.64,54.39
2018,3,10,16,15,0.0,66.5,0.9,15.05,66.5,55.12,41.46
2018,3,10,16,30,0.0,49.0,0.8,14.8,49.0,40.52,29.15
2018,3,10,16,45,0.0,33.0,0.65,14.5,33.0,27.22,17.8
2018,3,10,17,0,0.0,17.0,0.5,14.2,17.0,13.98,6.38
2018,3,10,17,15,0.0,13.5,0.5,14.05,13.5,11.09,3.79
2018,3,10,17,30,0.0,10.0,0.5,13.9,10.0,8.21,1.14
2018,3,10,17,45,5.5,6.5,0.5,13.7,6.5,9.6,0.1
2018,3,10,18,0,11.0,3.0,0.5,13.5,3.0,10.48,0.0
2018,3,10,18,15,5.5,1.5,0.5,13.4,1.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,11,6,15,42.0,6.0,1.45,10.3,7.0,0.0,0.0
2018,3,11,6,30,84.0,12.0,1.5,10.6,14.0,10.24,0.0
2018,3,11,6,45,203.5,25.5,1.5,10.85,45.5,19.89,5.57
2018,3,11,7,0,323.0,39.0,1.5,11.1,77.0,32.08,22.1
2018,3,11,7,15,396.5,48.0,1.5,11.6,118.5,38.54,28.67
2018,3,11,7,30,470.0,57.0,1.5,12.1,160.0,44.93,34.75
2018,3,11,7,45,236.5,78.5,1.5,12.6,130.5,59.38,47.8
2018,3,11,8,0,3.0,100.0,1.5,13.1,101.0,79.16,65.33
2018,3,11,8,15,9.5,120.5,1.45,13.85,124.5,94.57,78.6
2018,3,11,8,30,16.0,141.0,1.4,14.6,148.0,109.81,91.44
2018,3,11,8,45,19.5,157.0,1.35,15.35,166.0,121.87,101.3
2018,3,11,9,0,23.0,173.0,1.3,16.1,184.0,133.82,110.88
2018,3,11,9,15,160.0,194.5,1.15,17.0,284.0,136.62,112.47
2018,3,11,9,30,297.0,216.0,1.0,17.9,384.0,142.09,116.3
2018,3,11,9,45,555.0,165.5,0.85,18.8,505.5,105.46,84.79
2018,3,11,10,0,813.0,115.0,0.7,19.7,627.0,130.27,75.49
2018,3,11,10,15,866.0,103.0,0.6,20.15,672.5,180.8,103.17
2018,3,11,10,30,919.0,91.0,0.5,20.6,718.0,243.93,149.5
2018,3,11,10,45,925.5,92.5,0.4,21.1,742.5,302.32,197.74
2018,3,11,11,0,932.0,94.0,0.3,21.6,767.0,360.45,246.39
2018,3,11,11,15,936.0,95.0,0.35,21.9,784.0,416.8,293.97
2018,3,11,11,30,940.0,96.0,0.4,22.2,801.0,472.13,339.67
2018,3,11,11,45,941.0,96.5,0.45,22.45,809.0,524.41,381.93
2018,3,11,12,0,942.0,97.0,0.5,22.7,817.0,574.91,421.6
2018,3,11,12,15,827.5,148.0,0.55,22.85,780.5,603.64,444.49
2018,3,11,12,30,713.0,199.0,0.6,23.0,744.0,621.94,458.86
2018,3,11,12,45,694.0,205.0,0.65,23.15,731.0,652.36,481.74
2018,3,11,13,0,675.0,211.0,0.7,23.3,718.0,679.35,501.64
2018,3,11,13,15,685.5,200.5,0.7,23.3,706.0,709.29,523.44
2018,3,11,13,30,696.0,190.0,0.7,23.3,694.0,737.05,543.51
2018,3,11,13,45,713.0,175.0,0.7,23.3,677.0,763.08,562.48
2018,3,11,14,0,730.0,160.0,0.7,23.3,660.0,786.5,579.56
2018,3,11,14,15,730.5,149.5,0.7,23.15,630.5,798.02,588.16
2018,3,11,14,30,731.0,139.0,0.7,23.0,601.0,806.12,594.81
2018,3,11,14,45,679.0,145.0,0.65,22.85,554.5,783.5,580.53
2018,3,11,15,0,627.0,151.0,0.6,22.7,508.0,756.41,563.66
2018,3,11,15,15,591.0,147.0,0.6,22.7,463.0,728.79,546.85
2018,3,11,15,30,555.0,143.0,0.6,22.7,418.0,689.58,521.91
2018,3,11,15,45,635.0,116.0,0.65,22.0,401.0,742.48,562.41
2018,3,11,16,0,715.0,89.0,0.7,21.3,384.0,781.34,592.06
2018,3,11,16,15,642.0,86.0,0.7,20.6,325.0,710.69,545.77
2018,3,11,16,30,569.0,83.0,0.7,19.9,266.0,638.46,497.74
2018,3,11,16,45,505.5,73.0,0.75,19.15,214.5,565.09,446.92
2018,3,11,17,0,442.0,63.0,0.8,18.4,163.0,491.63,392.79
2018,3,11,17,15,368.5,52.0,0.75,17.8,120.5,409.59,327.66
2018,3,11,17,30,295.0,41.0,0.7,17.2,78.0,328.76,258.63
2018,3,11,17,45,184.0,27.0,0.7,16.6,46.5,215.5,128.45
2018,3,11,18,0,73.0,13.0,0.7,16.0,15.0,63.79,0.0
2018,3,11,18,15,36.5,6.5,0.7,15.75,7.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,6,15,25.0,4.5,1.35,12.5,5.0,0.0,0.0
2018,3,12,6,30,50.0,9.0,1.6,13.4,10.0,7.68,0.0
2018,3,12,6,45,135.5,20.5,1.85,14.35,34.5,15.91,4.58
2018,3,12,7,0,221.0,32.0,2.1,15.3,59.0,24.68,15.51
2018,3,12,7,15,154.5,43.5,2.4,16.0,67.0,34.08,24.27
2018,3,12,7,30,88.0,55.0,2.7,16.7,75.0,43.95,33.23
2018,3,12,7,45,158.0,88.5,2.95,17.4,135.0,65.47,52.22
2018,3,12,8,0,228.0,122.0,3.2,18.1,195.0,87.82,71.61
2018,3,12,8,15,192.5,134.0,3.45,18.7,203.0,94.94,77.5
2018,3,12,8,30,157.0,146.0,3.7,19.3,211.0,106.59,87.15
2018,3,12,8,45,112.5,168.0,3.9,19.85,217.5,119.73,97.95
2018,3,12,9,0,68.0,190.0,4.1,20.4,224.0,138.41,113.28
2018,3,12,9,15,194.5,202.5,4.2,20.8,311.0,141.71,115.54
2018,3,12,9,30,321.0,215.0,4.3,21.2,398.0,141.8,115.13
2018,3,12,9,45,333.5,230.0,4.4,21.55,431.0,149.37,121.02
2018,3,12,10,0,346.0,245.0,4.5,21.9,464.0,183.57,131.41
2018,3,12,10,15,203.5,254.5,4.45,22.2,385.0,206.29,151.19
2018,3,12,10,30,61.0,264.0,4.4,22.5,306.0,208.81,158.77
2018,3,12,10,45,99.0,293.0,4.4,22.75,364.0,245.3,185.82
2018,3,12,11,0,137.0,322.0,4.4,23.0,422.0,282.48,213.82
2018,3,12,11,15,202.5,324.0,4.4,23.15,475.0,322.06,243.7
2018,3,12,11,30,268.0,326.0,4.4,23.3,528.0,366.49,277.98
2018,3,12,11,45,285.0,338.0,4.35,23.45,555.0,405.72,308.81
2018,3,12,12,0,302.0,350.0,4.3,23.6,582.0,446.74,340.67
2018,3,12,12,15,260.5,357.0,4.3,23.6,557.0,452.21,345.81
2018,3,12,12,30,219.0,364.0,4.3,23.6,532.0,448.15,343.48
2018,3,12,12,45,262.0,352.0,4.25,23.65,551.0,489.89,375.91
2018,3,12,13,0,305.0,340.0,4.2,23.7,570.0,528.22,405.64
2018,3,12,13,15,268.5,331.0,4.15,23.6,530.5,512.96,394.81
2018,3,12,13,30,232.0,322.0,4.1,23.5,491.0,481.47,372.05
2018,3,12,13,45,187.0,319.0,4.05,23.35,452.5,456.45,353.48
2018,3,12,14,0,142.0,316.0,4.0,23.2,414.0,428.35,332.25
2018,3,12,14,15,94.0,292.0,3.95,23.0,355.5,357.09,278.17
2018,3,12,14,30,46.0,268.0,3.9,22.8,297.0,297.53,231.96
2018,3,12,14,45,28.0,214.0,3.85,22.6,231.5,229.16,179.07
2018,3,12,15,0,10.0,160.0,3.8,22.4,166.0,148.17,114.93
2018,3,12,15,15,20.0,150.5,3.8,22.4,161.0,149.45,116.83
2018,3,12,15,30,30.0,141.0,3.8,22.4,156.0,162.31,127.97
2018,3,12,15,45,20.0,117.5,3.6,21.7,127.0,130.08,102.19
2018,3,12,16,0,10.0,94.0,3.4,21.0,98.0,89.15,68.82
2018,3,12,16,15,21.0,80.5,3.15,20.4,87.5,94.11,73.8
2018,3,12,16,30,32.0,67.0,2.9,19.8,77.0,90.27,71.38
2018,3,12,16,45,30.0,54.5,2.7,19.15,62.5,75.79,59.37
2018,3,12,17,0,28.0,42.0,2.5,18.5,48.0,61.05,46.86
2018,3,12,17,15,18.0,31.0,2.5,18.05,34.5,41.28,29.56
2018,3,12,17,30,8.0,20.0,2.5,17.6,21.0,23.19,13.61
2018,3,12,17,45,18.0,13.0,2.55,17.15,14.0,30.48,14.9
2018,3,12,18,0,28.0,6.0,2.6,16.7,7.0,25.4,0.0
2018,3,12,18,15,14.0,3.0,2.65,16.5,3.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,13,6,15,0.0,2.0,1.8,14.65,2.0,0.0,0.0
2018,3,13,6,30,0.0,4.0,2.1,15.1,4.0,3.41,0.0
2018,3,13,6,45,0.0,10.5,2.4,15.55,10.5,8.63,0.39
2018,3,13,7,0,0.0,17.0,2.7,16.0,17.0,13.99,6.37
2018,3,13,7,15,0.0,21.5,2.95,16.25,21.5,17.7,9.92
2018,3,13,7,30,0.0,26.0,3.2,16.5,26.0,21.42,13.37
2018,3,13,7,45,0.0,35.5,3.45,16.75,35.5,29.3,20.42
2018,3,13,8,0,0.0,45.0,3.7,17.0,45.0,37.19,27.39
2018,3,13,8,15,0.0,53.5,3.9,17.15,53.5,44.27,33.57
2018,3,13,8,30,0.0,62.0,4.1,17.3,62.0,51.36,39.68
2018,3,13,8,45,1.5,106.5,4.3,17.5,107.5,86.57,70.2
2018,3,13,9,0,3.0,151.0,4.5,17.7,153.0,119.01,97.89
2018,3,13,9,15,3.5,153.5,4.6,17.8,155.5,121.58,99.73
2018,3,13,9,30,4.0,156.0,4.7,17.9,158.0,124.0,101.49
2018,3,13,9,45,3.5,151.0,4.85,17.95,153.0,120.93,98.61
2018,3,13,10,0,3.0,146.0,5.0,18.0,148.0,118.31,91.8
2018,3,13,10,15,5.0,174.0,5.0,17.95,177.5,140.33,109.39
2018,3,13,10,30,7.0,202.0,5.0,17.9,207.0,162.77,127.24
2018,3,13,10,45,4.0,171.0,5.0,17.85,174.0,140.07,108.91
2018,3,13,11,0,1.0,140.0,5.0,17.8,141.0,115.63,89.16
2018,3,13,11,15,1.0,125.5,4.95,17.75,126.5,104.32,79.94
2018,3,13,11,30,1.0,111.0,4.9,17.7,112.0,92.74,70.49
2018,3,13,11,45,1.5,133.5,4.85,17.6,135.0,111.54,85.76
2018,3,13,12,0,2.0,156.0,4.8,17.5,158.0,130.55,101.15
2018,3,13,12,15,2.0,149.0,4.75,17.4,151.0,125.19,96.83
2018,3,13,12,30,2.0,142.0,4.7,17.3,144.0,119.72,92.47
2018,3,13,12,45,3.0,145.0,4.6,17.2,147.5,123.21,95.39
2018,3,13,13,0,4.0,148.0,4.5,17.1,151.0,126.81,98.43
2018,3,13,13,15,3.0,145.5,4.4,17.05,147.5,124.36,96.51
2018,3,13,13,30,2.0,143.0,4.3,17.0,144.0,121.8,94.52
2018,3,13,13,45,12.5,177.0,4.2,16.9,185.5,160.3,126.22
2018,3,13,14,0,23.0,211.0,4.1,16.8,227.0,211.35,167.83
2018,3,13,14,15,14.5,187.5,4.05,16.8,197.5,173.7,137.46
2018,3,13,14,30,6.0,164.0,4.0,16.8,168.0,146.0,115.02
2018,3,13,14,45,8.5,164.0,3.95,16.75,169.0,149.26,118.11
2018,3,13,15,0,11.0,164.0,3.9,16.7,170.0,152.85,121.47
2018,3,13,15,15,11.0,141.5,3.9,16.7,147.5,132.61,105.23
2018,3,13,15,30,11.0,119.0,3.9,16.7,125.0,112.14,88.68
2018,3,13,15,45,9.0,91.5,3.65,16.45,96.0,85.01,66.37
2018,3,13,16,0,7.0,64.0,3.4,16.2,67.0,59.3,44.97
2018,3,13,16,15,18.0,64.5,3.0,15.75,71.0,74.29,58.37
2018,3,13,16,30,29.0,65.0,2.6,15.3,75.0,85.41,68.45
2018,3,13,16,45,14.5,39.0,2.25,14.9,44.0,45.84,34.28
2018,3,13,17,0,0.0,13.0,1.9,14.5,13.0,10.69,3.51
2018,3,13,17,15,0.0,9.5,1.7,13.85,9.5,7.8,0.99
2018,3,13,17,30,0.0,6.0,1.5,13.2,6.0,4.92,0.0
2018,3,13,17,45,20.0,6.5,1.3,12.6,7.0,28.34,14.8
2018,3,13,18,0,40.0,7.0,1.1,12.0,8.0,35.04,0.0
2018,3,13,18,15,20.0,3.5,1.1,11.75,4.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,14,6,15,3.0,2.5,1.0,9.45,2.5,0.0,0.0
2018,3,14,6,30,6.0,5.0,1.2,9.9,5.0,4.27,0.0
2018,3,14,6,45,3.0,11.5,1.4,10.4,11.5,9.46,1.53
2018,3,14,7,0,0.0,18.0,1.6,10.9,18.0,14.82,7.38
2018,3,14,7,15,0.5,29.5,1.75,11.25,29.5,24.34,16.19
2018,3,14,7,30,1.0,41.0,1.9,11.6,41.0,33.89,24.98
2018,3,14,7,45,0.5,32.5,2.05,11.9,32.5,26.81,18.66
2018,3,14,8,0,0.0,24.0,2.2,12.2,24.0,19.78,12.27
2018,3,14,8,15,0.0,28.5,2.3,12.45,28.5,23.51,15.6
