Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,12,15,173.0,300.5,4.35,14.7,442.0,363.08,289.2
2018,3,24,12,30,321.0,332.0,4.5,14.7,595.0,505.87,402.0
2018,3,24,12,45,288.0,351.5,4.6,14.75,585.5,521.56,413.94
2018,3,24,13,0,255.0,371.0,4.7,14.8,576.0,534.74,424.17
2018,3,24,13,15,256.5,349.5,4.7,14.7,552.0,534.33,425.13
2018,3,24,13,30,258.0,328.0,4.7,14.6,528.0,531.88,424.6
2018,3,24,13,45,330.0,304.0,4.7,14.5,551.5,583.78,467.28
2018,3,24,14,0,402.0,280.0,4.7,14.4,575.0,652.92,522.34
2018,3,24,14,15,630.0,197.5,4.65,14.2,636.5,793.55,634.32
2018,3,24,14,30,858.0,115.0,4.6,14.0,698.0,922.3,729.97
2018,3,24,14,45,874.5,103.5,4.55,13.8,668.5,940.53,743.93
2018,3,24,15,0,891.0,92.0,4.5,13.6,639.0,944.88,748.85
2018,3,24,15,15,850.5,94.0,4.5,13.6,586.0,928.92,739.21
2018,3,24,15,30,810.0,96.0,4.5,13.6,533.0,899.01,719.58
2018,3,24,15,45,676.5,110.5,4.3,13.05,452.5,800.41,648.79
2018,3,24,16,0,543.0,125.0,4.1,12.5,372.0,693.16,570.02
2018,3,24,16,15,563.0,106.5,3.8,12.1,336.0,687.72,567.97
2018,3,24,16,30,583.0,88.0,3.5,11.7,300.0,678.49,561.96
2018,3,24,16,45,492.0,84.5,3.25,11.3,244.0,585.54,489.85
2018,3,24,17,0,401.0,81.0,3.0,10.9,188.0,487.86,411.77
2018,3,24,17,15,332.0,68.0,2.65,10.25,143.0,406.94,344.36
2018,3,24,17,30,263.0,55.0,2.3,9.6,98.0,328.83,275.88
2018,3,24,17,45,197.5,39.5,1.9,8.9,65.0,253.51,205.25
2018,3,24,18,0,132.0,24.0,1.5,8.2,32.0,166.4,61.3
2018,3,24,18,15,66.0,12.0,1.5,7.95,16.0,57.55,0.0
2018,3,24,18,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,25,5,45,10.0,2.5,0.85,5.55,2.5,0.0,0.0
2018,3,25,6,0,20.0,5.0,0.8,5.8,5.0,0.0,0.0
2018,3,25,6,15,134.0,20.0,1.1,6.55,31.0,17.07,0.0
2018,3,25,6,30,248.0,35.0,1.4,7.3,57.0,27.18,15.91
2018,3,25,6,45,375.5,45.5,1.7,8.1,104.0,37.37,27.56
2018,3,25,7,0,503.0,56.0,2.0,8.9,151.0,45.28,35.26
2018,3,25,7,15,462.5,71.5,2.1,9.3,180.5,56.17,45.41
2018,3,25,7,30,422.0,87.0,2.2,9.7,210.0,63.96,52.51
2018,3,25,7,45,572.5,84.5,2.35,10.1,286.0,63.49,51.99
2018,3,25,8,0,723.0,82.0,2.5,10.5,362.0,61.61,50.11
2018,3,25,8,15,769.0,83.5,2.6,10.8,418.0,67.6,55.25
2018,3,25,8,30,815.0,85.0,2.7,11.1,474.0,68.08,55.43
2018,3,25,8,45,835.5,88.5,2.75,11.4,522.5,69.73,56.64
2018,3,25,9,0,856.0,92.0,2.8,11.7,571.0,71.33,57.8
2018,3,25,9,15,873.0,94.0,2.85,11.95,615.0,71.81,57.99
2018,3,25,9,30,890.0,96.0,2.9,12.2,659.0,82.18,66.85
2018,3,25,9,45,903.0,98.0,3.0,12.4,698.0,130.34,75.94
2018,3,25,10,0,916.0,100.0,3.1,12.6,737.0,189.93,112.2
2018,3,25,10,15,924.5,101.5,3.15,12.75,768.0,249.48,159.65
2018,3,25,10,30,933.0,103.0,3.2,12.9,799.0,309.39,212.33
2018,3,25,10,45,938.0,104.5,3.25,13.05,822.5,368.37,265.94
2018,3,25,11,0,943.0,106.0,3.3,13.2,846.0,426.85,318.95
2018,3,25,11,15,947.0,106.5,3.35,13.3,862.0,483.46,369.57
2018,3,25,11,30,951.0,107.0,3.4,13.4,878.0,538.97,418.03
2018,3,25,11,45,953.0,107.0,3.5,13.45,885.5,591.72,463.28
2018,3,25,12,0,955.0,107.0,3.6,13.5,893.0,642.72,506.01
2018,3,25,12,15,954.0,107.5,3.65,13.55,892.0,690.31,544.98
2018,3,25,12,30,953.0,108.0,3.7,13.6,891.0,735.47,581.26
2018,3,25,12,45,950.5,107.5,3.8,13.6,881.5,776.07,613.8
2018,3,25,13,0,948.0,107.0,3.9,13.6,872.0,813.72,642.69
2018,3,25,13,15,840.0,138.5,3.95,13.6,805.5,804.1,636.12
2018,3,25,13,30,732.0,170.0,4.0,13.6,739.0,784.03,622.0
2018,3,25,13,45,560.0,237.5,4.05,13.55,665.0,727.63,578.48
2018,3,25,14,0,388.0,305.0,4.1,13.5,591.0,651.91,519.63
2018,3,25,14,15,417.0,280.5,4.15,13.4,575.5,684.35,546.63
2018,3,25,14,30,446.0,256.0,4.2,13.3,560.0,700.35,561.26
2018,3,25,14,45,301.0,235.5,4.2,13.2,435.5,538.82,437.5
2018,3,25,15,0,156.0,215.0,4.2,13.1,311.0,370.84,303.93
2018,3,25,15,15,249.5,191.5,4.2,13.1,332.5,456.6,376.57
2018,3,25,15,30,343.0,168.0,4.2,13.1,354.0,544.63,449.15
2018,3,25,15,45,570.0,124.5,4.15,12.8,400.0,719.41,589.38
2018,3,25,16,0,797.0,81.0,4.1,12.5,446.0,871.2,704.91
2018,3,25,16,15,771.5,76.0,3.9,12.15,395.5,836.66,680.03
2018,3,25,16,30,746.0,71.0,3.7,11.8,345.0,799.38,653.83
2018,3,25,16,45,697.0,66.0,3.45,11.45,290.5,738.67,608.5
2018,3,25,17,0,648.0,61.0,3.2,11.1,236.0,684.53,566.47
2018,3,25,17,15,571.5,54.5,2.9,10.4,183.5,598.03,497.03
2018,3,25,17,30,495.0,48.0,2.6,9.7,131.0,512.88,424.95
2018,3,25,17,45,362.0,37.0,2.3,9.0,86.0,380.34,308.49
2018,3,25,18,0,229.0,26.0,2.0,8.3,41.0,241.11,111.17
2018,3,25,18,15,114.5,13.0,1.95,8.05,20.5,93.36,0.0
2018,3,25,18,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,26,5,45,19.0,3.5,2.8,7.05,3.0,0.0,0.0
2018,3,26,6,0,38.0,7.0,2.9,7.2,6.0,0.0,0.0
2018,3,26,6,15,183.0,20.5,3.1,7.6,35.0,17.5,0.0
2018,3,26,6,30,328.0,34.0,3.3,8.0,64.0,28.55,17.61
2018,3,26,6,45,446.0,42.5,3.45,8.4,112.5,34.83,25.34
2018,3,26,7,0,564.0,51.0,3.6,8.8,161.0,41.24,31.66
2018,3,26,7,15,634.0,57.0,3.75,9.4,216.0,45.37,35.63
2018,3,26,7,30,704.0,63.0,3.9,10.0,271.0,53.94,43.41
2018,3,26,7,45,750.5,67.0,4.05,10.6,327.0,56.58,45.66
2018,3,26,8,0,797.0,71.0,4.2,11.2,383.0,59.26,47.84
2018,3,26,8,15,827.5,74.0,4.3,11.7,436.5,60.99,49.14
2018,3,26,8,30,858.0,77.0,4.4,12.2,490.0,62.71,50.41
2018,3,26,8,45,880.5,79.0,4.45,12.75,540.0,71.73,58.09
2018,3,26,9,0,903.0,81.0,4.5,13.3,590.0,73.39,59.23
2018,3,26,9,15,919.0,83.0,4.55,13.7,635.0,74.84,60.23
2018,3,26,9,30,935.0,85.0,4.6,14.1,680.0,76.2,61.15
2018,3,26,9,45,947.5,85.5,4.65,14.5,719.0,129.48,71.89
2018,3,26,10,0,960.0,86.0,4.7,14.9,758.0,190.42,109.64
2018,3,26,10,15,964.5,88.5,4.7,15.15,788.0,252.2,159.44
2018,3,26,10,30,969.0,91.0,4.7,15.4,818.0,313.88,213.96
2018,3,26,10,45,971.5,93.5,4.7,15.7,841.5,374.61,269.14
2018,3,26,11,0,974.0,96.0,4.7,16.0,865.0,434.57,323.33
2018,3,26,11,15,976.5,97.0,4.7,16.15,880.5,492.36,374.92
2018,3,26,11,30,979.0,98.0,4.7,16.3,896.0,548.87,424.12
2018,3,26,11,45,978.0,99.5,4.7,16.5,902.5,602.44,469.58
2018,3,26,12,0,977.0,101.0,4.7,16.7,909.0,653.96,512.16
2018,3,26,12,15,976.5,100.5,4.7,16.8,907.5,701.81,551.08
2018,3,26,12,30,976.0,100.0,4.7,16.9,906.0,747.17,587.23
2018,3,26,12,45,975.5,98.5,4.65,17.0,896.5,788.92,619.72
2018,3,26,13,0,975.0,97.0,4.6,17.1,887.0,827.75,647.85
2018,3,26,13,15,971.5,96.0,4.55,17.1,869.0,861.62,672.16
2018,3,26,13,30,968.0,95.0,4.5,17.1,851.0,892.09,693.99
2018,3,26,13,45,962.0,93.0,4.45,17.15,824.5,915.89,710.98
2018,3,26,14,0,956.0,91.0,4.4,17.2,798.0,935.89,725.39
2018,3,26,14,15,946.0,89.5,4.3,17.1,764.0,949.05,735.22
2018,3,26,14,30,936.0,88.0,4.2,17.0,730.0,958.25,742.68
2018,3,26,14,45,922.5,87.0,4.15,16.9,690.0,960.89,746.02
2018,3,26,15,0,909.0,86.0,4.1,16.8,650.0,959.64,746.86
2018,3,26,15,15,892.5,83.5,4.1,16.8,604.5,949.98,741.98
2018,3,26,15,30,876.0,81.0,4.1,16.8,559.0,936.62,734.64
2018,3,26,15,45,849.5,78.5,3.9,16.4,507.5,920.64,725.47
2018,3,26,16,0,823.0,76.0,3.7,16.0,456.0,891.09,706.44
2018,3,26,16,15,786.0,73.5,3.25,15.45,402.0,848.78,676.78
2018,3,26,16,30,749.0,71.0,2.8,14.9,348.0,803.92,644.51
2018,3,26,16,45,699.0,66.0,2.4,14.35,293.0,742.11,598.83
2018,3,26,17,0,649.0,61.0,2.0,13.8,238.0,686.77,556.2
2018,3,26,17,15,569.5,54.5,1.8,12.85,185.0,597.51,487.31
2018,3,26,17,30,490.0,48.0,1.6,11.9,132.0,509.87,415.81
2018,3,26,17,45,362.5,38.0,1.45,11.0,88.0,382.53,307.04
2018,3,26,18,0,235.0,28.0,1.3,10.1,44.0,248.75,129.82
2018,3,26,18,15,123.0,15.0,1.3,9.8,23.0,101.38,0.0
2018,3,26,18,30,11.0,2.0,1.3,9.5,2.0,0.0,0.0
2018,3,26,18,45,5.5,1.0,1.25,9.25,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,27,5,45,17.5,3.0,1.25,9.2,3.0,0.0,0.0
2018,3,27,6,0,35.0,6.0,1.3,9.4,6.0,5.12,0.0
2018,3,27,6,15,163.0,21.0,1.25,9.9,35.0,16.41,0.0
2018,3,27,6,30,291.0,36.0,1.2,10.4,64.0,30.1,19.26
2018,3,27,6,45,406.0,45.5,1.2,10.9,111.5,37.13,27.22
2018,3,27,7,0,521.0,55.0,1.2,11.4,159.0,44.2,34.05
2018,3,27,7,15,594.5,61.0,1.25,12.1,213.5,48.15,37.79
2018,3,27,7,30,668.0,67.0,1.3,12.8,268.0,52.17,41.37
2018,3,27,7,45,716.0,71.0,1.4,13.55,323.0,59.37,47.62
2018,3,27,8,0,764.0,75.0,1.5,14.3,378.0,61.9,49.58
2018,3,27,8,15,795.0,78.5,1.6,14.95,431.0,63.85,51.01
2018,3,27,8,30,826.0,82.0,1.7,15.6,484.0,65.78,52.39
2018,3,27,8,45,848.0,85.0,1.8,16.25,533.5,67.19,53.29
2018,3,27,9,0,870.0,88.0,1.9,16.9,583.0,68.56,54.17
2018,3,27,9,15,888.0,89.5,2.0,17.3,627.5,78.37,62.36
2018,3,27,9,30,906.0,91.0,2.1,17.7,672.0,79.33,62.9
2018,3,27,9,45,921.0,90.5,2.15,18.1,710.5,134.67,74.44
2018,3,27,10,0,936.0,90.0,2.2,18.5,749.0,193.83,111.13
2018,3,27,10,15,942.0,92.0,2.3,18.8,779.5,254.18,159.05
2018,3,27,10,30,948.0,94.0,2.4,19.1,810.0,314.61,211.2
2018,3,27,10,45,952.0,96.0,2.5,19.4,833.5,374.25,263.94
2018,3,27,11,0,956.0,98.0,2.6,19.7,857.0,433.29,315.75
2018,3,27,11,15,958.0,99.5,2.65,19.95,872.0,490.26,364.85
2018,3,27,11,30,960.0,101.0,2.7,20.2,887.0,545.95,411.55
2018,3,27,11,45,959.0,102.5,2.75,20.45,893.5,598.54,454.57
2018,3,27,12,0,958.0,104.0,2.8,20.7,900.0,649.12,494.82
2018,3,27,12,15,956.5,104.0,2.75,20.85,898.0,695.9,531.0
2018,3,27,12,30,955.0,104.0,2.7,21.0,896.0,740.18,564.39
2018,3,27,12,45,945.0,107.5,2.7,21.15,884.0,778.9,593.23
2018,3,27,13,0,935.0,111.0,2.7,21.3,872.0,814.29,618.07
2018,3,27,13,15,907.5,120.0,2.7,21.35,846.0,837.71,634.3
2018,3,27,13,30,880.0,129.0,2.7,21.4,820.0,856.68,647.63
2018,3,27,13,45,872.5,126.0,2.7,21.45,793.0,885.79,668.01
2018,3,27,14,0,865.0,123.0,2.7,21.5,766.0,902.67,680.04
2018,3,27,14,15,860.5,117.0,2.65,21.4,733.5,915.22,689.37
2018,3,27,14,30,856.0,111.0,2.6,21.3,701.0,923.95,696.3
2018,3,27,14,45,838.0,107.5,2.6,21.2,658.5,919.29,694.78
2018,3,27,15,0,820.0,104.0,2.6,21.1,616.0,910.69,690.86
2018,3,27,15,15,811.0,97.0,2.6,21.1,573.0,902.6,687.19
2018,3,27,15,30,802.0,90.0,2.6,21.1,530.0,890.81,681.08
2018,3,27,15,45,799.5,83.0,2.4,20.65,488.0,881.56,676.34
2018,3,27,16,0,797.0,76.0,2.2,20.2,446.0,868.8,669.04
2018,3,27,16,15,770.5,72.5,1.9,19.55,396.0,835.02,646.38
2018,3,27,16,30,744.0,69.0,1.6,18.9,346.0,798.58,621.31
2018,3,27,16,45,692.0,64.0,1.3,18.3,290.5,734.99,575.73
2018,3,27,17,0,640.0,59.0,1.0,17.7,235.0,677.36,532.8
2018,3,27,17,15,558.0,52.0,1.05,16.9,181.5,585.36,465.99
2018,3,27,17,30,476.0,45.0,1.1,16.1,128.0,495.58,396.38
2018,3,27,17,45,347.5,36.0,1.15,15.3,85.5,369.49,292.34
2018,3,27,18,0,219.0,27.0,1.2,14.5,43.0,242.13,136.49
2018,3,27,18,15,118.0,15.0,1.2,14.3,22.5,97.96,0.0
2018,3,27,18,30,17.0,3.0,1.2,14.1,2.0,0.0,0.0
2018,3,27,18,45,8.5,1.5,1.2,13.9,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,28,5,45,23.5,4.0,0.5,11.75,4.0,0.0,0.0
2018,3,28,6,0,47.0,8.0,0.5,12.0,8.0,6.83,0.0
2018,3,28,6,15,189.0,21.0,0.55,12.75,38.0,17.63,0.0
2018,3,28,6,30,331.0,34.0,0.6,13.5,68.0,28.19,17.83
2018,3,28,6,45,432.0,43.0,0.65,14.3,114.5,34.91,24.99
2018,3,28,7,0,533.0,52.0,0.7,15.1,161.0,41.63,31.32
2018,3,28,7,15,596.0,59.0,0.85,15.75,214.0,46.44,35.74
2018,3,28,7,30,659.0,66.0,1.0,16.4,267.0,51.21,39.91
2018,3,28,7,45,668.0,76.0,1.15,17.05,312.5,57.55,45.33
2018,3,28,8,0,677.0,86.0,1.3,17.7,358.0,63.52,50.3
2018,3,28,8,15,670.0,101.0,1.45,18.4,400.0,72.45,57.73
2018,3,28,8,30,663.0,116.0,1.6,19.1,442.0,80.82,64.57
2018,3,28,8,45,687.5,122.5,1.75,19.8,489.5,83.4,66.37
2018,3,28,9,0,712.0,129.0,1.9,20.5,537.0,85.85,68.05
2018,3,28,9,15,803.5,108.0,2.0,20.9,601.0,79.46,62.34
2018,3,28,9,30,895.0,87.0,2.1,21.3,665.0,78.17,60.98
2018,3,28,9,45,910.5,86.5,2.15,21.75,703.5,135.15,72.9
2018,3,28,10,0,926.0,86.0,2.2,22.2,742.0,193.67,109.6
2018,3,28,10,15,934.0,87.5,2.2,22.55,773.0,253.38,156.64
2018,3,28,10,30,942.0,89.0,2.2,22.9,804.0,313.38,207.67
2018,3,28,10,45,947.5,90.0,2.25,23.2,827.5,372.28,258.93
2018,3,28,11,0,953.0,91.0,2.3,23.5,851.0,430.71,309.29
2018,3,28,11,15,956.5,91.5,2.3,23.8,866.5,487.18,356.91
2018,3,28,11,30,960.0,92.0,2.3,24.1,882.0,542.48,402.18
2018,3,28,11,45,961.5,92.0,2.3,24.35,889.0,594.9,444.01
2018,3,28,12,0,963.0,92.0,2.3,24.6,896.0,645.48,483.18
2018,3,28,12,15,963.0,92.0,2.25,24.7,895.0,693.05,519.11
2018,3,28,12,30,963.0,92.0,2.2,24.8,894.0,738.22,552.36
2018,3,28,12,45,961.0,91.5,2.2,24.95,884.5,778.92,581.81
2018,3,28,13,0,959.0,91.0,2.2,25.1,875.0,816.66,607.03
2018,3,28,13,15,955.0,90.5,2.25,25.1,857.5,849.72,629.78
2018,3,28,13,30,951.0,90.0,2.3,25.1,840.0,879.42,650.35
2018,3,28,13,45,945.5,88.5,2.3,25.1,814.5,903.33,666.72
2018,3,28,14,0,940.0,87.0,2.3,25.1,789.0,923.55,680.8
2018,3,28,14,15,931.0,86.5,2.35,25.0,756.5,938.03,692.0
2018,3,28,14,30,922.0,86.0,2.4,24.9,724.0,948.7,700.93
2018,3,28,14,45,910.0,84.0,2.4,24.8,684.5,951.06,704.13
2018,3,28,15,0,898.0,82.0,2.4,24.7,645.0,949.56,705.04
2018,3,28,15,15,882.0,79.5,2.4,24.7,600.0,939.92,700.46
2018,3,28,15,30,866.0,77.0,2.4,24.7,555.0,926.62,693.63
2018,3,28,15,45,844.0,74.5,2.25,24.1,505.5,904.23,680.95
2018,3,28,16,0,822.0,72.0,2.1,23.5,456.0,888.89,673.01
2018,3,28,16,15,788.5,69.0,1.85,22.8,403.0,848.9,647.13
2018,3,28,16,30,755.0,66.0,1.6,22.1,350.0,806.42,619.0
2018,3,28,16,45,707.0,62.0,1.35,21.35,295.5,747.45,578.32
2018,3,28,17,0,659.0,58.0,1.1,20.6,241.0,687.18,535.02
2018,3,28,17,15,596.0,51.5,1.1,19.7,190.0,618.08,485.53
2018,3,28,17,30,533.0,45.0,1.1,18.8,139.0,543.48,428.05
2018,3,28,17,45,411.5,35.5,1.1,17.85,93.5,420.36,328.22
2018,3,28,18,0,290.0,26.0,1.1,16.9,48.0,295.73,177.46
2018,3,28,18,15,155.0,14.5,1.15,16.75,25.0,124.48,0.0
2018,3,28,18,30,20.0,3.0,1.2,16.6,2.0,0.0,0.0
2018,3,28,18,45,10.0,1.5,1.2,16.4,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,29,5,45,27.5,4.5,0.55,15.45,4.5,0.0,0.0
2018,3,29,6,0,55.0,9.0,0.5,15.6,9.0,7.68,0.0
2018,3,29,6,15,186.5,22.5,0.5,16.2,39.5,17.58,0.0
2018,3,29,6,30,318.0,36.0,0.5,16.8,70.0,29.79,19.16
2018,3,29,6,45,430.0,43.5,0.55,17.45,117.5,35.19,24.95
2018,3,29,7,0,542.0,51.0,0.6,18.1,165.0,40.74,30.18
2018,3,29,7,15,599.0,59.0,0.75,18.65,217.5,46.35,35.23
2018,3,29,7,30,656.0,67.0,0.9,19.2,270.0,51.82,39.98
2018,3,29,7,45,678.5,75.0,1.05,19.8,319.0,56.79,44.14
2018,3,29,8,0,701.0,83.0,1.2,20.4,368.0,61.51,47.99
2018,3,29,8,15,756.5,82.5,1.35,20.95,426.5,66.11,51.67
2018,3,29,8,30,812.0,82.0,1.5,21.5,485.0,65.34,50.71
2018,3,29,8,45,846.0,81.0,1.65,22.1,537.0,64.14,49.39
2018,3,29,9,0,880.0,80.0,1.8,22.7,589.0,72.33,56.03
2018,3,29,9,15,895.5,81.5,1.85,23.05,632.5,73.4,56.68
2018,3,29,9,30,911.0,83.0,1.9,23.4,676.0,79.89,61.88
2018,3,29,9,45,923.5,84.5,1.9,23.8,714.5,138.8,73.61
2018,3,29,10,0,936.0,86.0,1.9,24.2,753.0,198.97,112.15
2018,3,29,10,15,943.5,87.0,1.95,24.55,783.5,258.81,159.27
2018,3,29,10,30,951.0,88.0,2.0,24.9,814.0,318.85,210.07
2018,3,29,10,45,956.0,89.5,2.05,25.2,837.5,378.42,261.39
2018,3,29,11,0,961.0,91.0,2.1,25.5,861.0,437.47,311.67
2018,3,29,11,15,964.5,91.5,2.1,25.75,876.5,494.34,359.06
2018,3,29,11,30,968.0,92.0,2.1,26.0,892.0,550.01,404.09
2018,3,29,11,45,969.0,93.0,2.15,26.2,899.5,603.34,446.27
2018,3,29,12,0,970.0,94.0,2.2,26.4,907.0,654.8,485.88
2018,3,29,12,15,967.0,95.5,2.25,26.5,905.0,702.09,521.68
2018,3,29,12,30,964.0,97.0,2.3,26.6,903.0,746.79,554.83
2018,3,29,12,45,958.5,98.5,2.35,26.7,892.5,786.92,584.09
2018,3,29,13,0,953.0,100.0,2.4,26.8,882.0,823.93,609.17
2018,3,29,13,15,949.5,99.0,2.45,26.75,864.5,856.86,631.85
2018,3,29,13,30,946.0,98.0,2.5,26.7,847.0,886.45,652.38
2018,3,29,13,45,940.0,97.0,2.5,26.7,821.5,910.46,668.77
2018,3,29,14,0,934.0,96.0,2.5,26.7,796.0,930.81,682.89
2018,3,29,14,15,925.5,94.0,2.5,26.6,763.0,944.12,692.82
2018,3,29,14,30,917.0,92.0,2.5,26.5,730.0,953.57,700.46
2018,3,29,14,45,903.5,90.5,2.5,26.35,690.0,955.12,703.27
2018,3,29,15,0,890.0,89.0,2.5,26.2,650.0,952.82,703.8
2018,3,29,15,15,872.0,85.5,2.5,26.2,603.0,940.13,697.23
2018,3,29,15,30,854.0,82.0,2.5,26.2,556.0,923.73,688.38
2018,3,29,15,45,836.0,79.0,2.35,25.55,508.5,914.93,685.11
2018,3,29,16,0,818.0,76.0,2.2,24.9,461.0,892.39,672.43
2018,3,29,16,15,785.0,72.0,1.95,24.15,407.0,851.44,646.33
2018,3,29,16,30,752.0,68.0,1.7,23.4,353.0,807.98,617.9
2018,3,29,16,45,709.0,63.5,1.5,22.65,299.5,752.71,580.61
2018,3,29,17,0,666.0,59.0,1.3,21.9,246.0,695.97,540.63
2018,3,29,17,15,601.0,53.0,1.25,20.9,194.5,625.62,490.17
2018,3,29,17,30,536.0,47.0,1.2,19.9,143.0,549.58,431.78
2018,3,29,17,45,420.5,37.5,1.15,18.95,97.5,430.59,335.55
2018,3,29,18,0,305.0,28.0,1.1,18.0,52.0,310.98,196.13
2018,3,29,18,15,163.0,15.5,1.1,17.7,27.0,131.38,0.0
2018,3,29,18,30,21.0,3.0,1.1,17.4,2.0,0.0,0.0
2018,3,29,18,45,10.5,1.5,1.1,17.15,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.35,16.15,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.3,15.85,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.35,15.65,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,3,30,5,45,29.5,4.5,0.45,15.9,5.0,0.0,0.0
2018,3,30,6,0,59.0,9.0,0.5,16.0,10.0,7.68,0.0
2018,3,30,6,15,123.5,24.5,0.45,16.7,35.5,19.0,0.79
2018,3,30,6,30,188.0,40.0,0.4,17.4,61.0,30.64,20.06
2018,3,30,6,45,304.0,51.0,0.4,18.05,106.5,38.9,28.17
2018,3,30,7,0,420.0,62.0,0.4,18.7,152.0,48.96,37.3
2018,3,30,7,15,498.0,72.5,0.4,19.3,208.0,56.22,43.75
2018,3,30,7,30,576.0,83.0,0.4,19.9,264.0,63.32,49.84
2018,3,30,7,45,608.0,91.5,0.35,20.45,313.5,68.22,53.86
2018,3,30,8,0,640.0,100.0,0.3,21.0,363.0,72.9,57.59
2018,3,30,8,15,679.0,106.0,0.4,21.7,417.0,75.69,59.6
2018,3,30,8,30,718.0,112.0,0.5,22.4,471.0,78.4,61.52
2018,3,30,8,45,717.5,122.0,0.6,23.1,510.5,83.04,65.04
2018,3,30,9,0,717.0,132.0,0.7,23.8,550.0,87.34,68.23
2018,3,30,9,15,653.5,164.0,0.75,24.25,566.0,104.32,81.97
2018,3,30,9,30,590.0,196.0,0.8,24.7,582.0,127.9,91.41
2018,3,30,9,45,590.5,209.5,0.8,25.15,614.5,177.31,113.37
2018,3,30,10,0,591.0,223.0,0.8,25.6,647.0,228.07,147.16
2018,3,30,10,15,581.5,239.5,0.85,25.85,671.0,278.1,185.86
2018,3,30,10,30,572.0,256.0,0.9,26.1,695.0,327.37,225.74
2018,3,30,10,45,548.5,275.0,0.9,26.4,706.0,372.95,263.14
2018,3,30,11,0,525.0,294.0,0.9,26.7,717.0,416.12,297.88
2018,3,30,11,15,511.5,305.0,1.0,26.85,723.5,455.55,329.44
2018,3,30,11,30,498.0,316.0,1.1,27.0,730.0,493.3,358.99
2018,3,30,11,45,679.0,237.0,1.15,27.15,806.0,565.16,412.04
2018,3,30,12,0,860.0,158.0,1.2,27.3,882.0,648.51,472.83
2018,3,30,12,15,900.0,137.5,1.25,27.35,894.5,698.07,509.3
2018,3,30,12,30,940.0,117.0,1.3,27.4,907.0,751.39,547.88
2018,3,30,12,45,916.5,126.0,1.4,27.45,889.0,784.55,572.08
2018,3,30,13,0,893.0,135.0,1.5,27.5,871.0,813.54,592.72
2018,3,30,13,15,861.0,146.0,1.55,27.5,843.5,842.36,612.27
2018,3,30,13,30,829.0,157.0,1.6,27.5,816.0,859.24,624.1
2018,3,30,13,45,836.0,147.5,1.65,27.45,794.5,884.79,641.94
2018,3,30,14,0,843.0,138.0,1.7,27.4,773.0,907.11,657.7
2018,3,30,14,15,813.5,138.5,1.65,27.35,730.0,903.66,655.83
2018,3,30,14,30,784.0,139.0,1.6,27.3,687.0,895.81,651.53
2018,3,30,14,45,784.5,127.5,1.6,27.25,650.0,898.96,655.16
2018,3,30,15,0,785.0,116.0,1.6,27.2,613.0,898.31,656.36
2018,3,30,15,15,744.0,118.0,1.6,27.2,562.5,876.0,643.46
2018,3,30,15,30,703.0,120.0,1.6,27.2,512.0,845.2,625.14
2018,3,30,15,45,575.5,138.5,1.45,26.9,440.5,748.2,561.08
2018,3,30,16,0,448.0,157.0,1.3,26.6,369.0,641.64,488.17
2018,3,30,16,15,449.0,137.0,1.15,25.9,329.0,618.07,474.69
2018,3,30,16,30,450.0,117.0,1.0,25.2,289.0,591.78,457.72
2018,3,30,16,45,365.0,108.0,0.85,24.5,234.0,500.06,391.31
2018,3,30,17,0,280.0,99.0,0.7,23.8,179.0,390.04,309.2
2018,3,30,17,15,260.5,80.5,0.75,22.95,142.5,346.78,277.14
2018,3,30,17,30,241.0,62.0,0.8,22.1,106.0,322.33,256.44
2018,3,30,17,45,183.0,45.5,0.9,21.2,72.5,250.9,196.19
2018,3,30,18,0,125.0,29.0,1.0,20.3,39.0,178.78,115.65
2018,3,30,18,15,70.0,15.5,1.0,19.85,20.5,64.08,0.0
2018,3,30,18,30,15.0,2.0,1.0,19.4,2.0,0.0,0.0
2018,3,30,18,45,7.5,1.0,1.05,18.95,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,17.3,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,17.35,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.4,17.45,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.35,17.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.3,17.05,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,16.95,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.25,17.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.2,17.2,0.0,0.0,0.0
2018,3,31,5,45,0.0,3.0,0.2,17.3,3.0,0.0,0.0
2018,3,31,6,0,0.0,6.0,0.2,17.4,6.0,5.12,0.0
2018,3,31,6,15,24.0,23.5,0.2,17.9,26.5,18.93,3.6
2018,3,31,6,30,48.0,41.0,0.2,18.4,47.0,32.04,21.35
2018,3,31,6,45,90.5,62.0,0.25,18.85,79.5,47.53,35.57
2018,3,31,7,0,133.0,83.0,0.3,19.3,112.0,62.74,49.16
2018,3,31,7,15,205.5,100.0,0.35,19.75,159.0,73.36,58.48
2018,3,31,7,30,278.0,117.0,0.4,20.2,206.0,85.13,68.52
2018,3,31,7,45,315.0,134.0,0.45,20.65,251.5,96.26,77.78
2018,3,31,8,0,352.0,151.0,0.5,21.1,297.0,107.05,86.54
2018,3,31,8,15,408.5,161.0,0.4,21.75,351.5,108.06,86.81
2018,3,31,8,30,465.0,171.0,0.3,22.4,406.0,113.13,90.45
2018,3,31,8,45,643.5,140.5,0.2,23.1,499.0,94.06,74.0
2018,3,31,9,0,822.0,110.0,0.1,23.8,592.0,82.22,63.76
2018,3,31,9,15,847.5,109.5,0.3,24.2,638.5,80.68,62.3
2018,3,31,9,30,873.0,109.0,0.5,24.6,685.0,92.58,58.79
2018,3,31,9,45,883.5,112.0,0.65,25.0,722.5,151.26,82.18
2018,3,31,10,0,894.0,115.0,0.8,25.4,760.0,219.1,127.9
2018,3,31,10,15,894.0,120.0,0.9,25.55,787.5,278.0,174.39
2018,3,31,10,30,894.0,125.0,1.0,25.7,815.0,336.39,223.32
2018,3,31,10,45,864.0,143.0,1.1,25.85,825.5,389.55,269.57
2018,3,31,11,0,834.0,161.0,1.2,26.0,836.0,444.52,316.0
2018,3,31,11,15,786.5,186.5,1.3,26.0,832.5,490.79,355.05
2018,3,31,11,30,739.0,212.0,1.4,26.0,829.0,535.51,391.38
2018,3,31,11,45,588.5,281.5,1.5,26.05,775.0,553.22,406.81
2018,3,31,12,0,438.0,351.0,1.6,26.1,721.0,555.84,409.96
2018,3,31,12,15,423.0,357.0,1.7,26.0,714.0,581.9,430.17
2018,3,31,12,30,408.0,363.0,1.8,25.9,707.0,600.85,444.99
2018,3,31,12,45,387.0,364.0,1.95,25.75,687.5,612.41,454.78
2018,3,31,13,0,366.0,365.0,2.1,25.6,668.0,621.17,462.48
2018,3,31,13,15,421.5,337.5,2.15,25.4,679.5,672.22,500.63
2018,3,31,13,30,477.0,310.0,2.2,25.2,691.0,715.96,533.47
2018,3,31,13,45,380.0,329.5,2.25,25.0,627.0,659.95,494.3
2018,3,31,14,0,283.0,349.0,2.3,24.8,563.0,611.62,460.0
2018,3,31,14,15,222.5,339.5,2.3,24.5,503.5,543.95,412.53
2018,3,31,14,30,162.0,330.0,2.3,24.2,444.0,489.35,373.25
2018,3,31,14,45,143.5,311.0,2.25,23.95,408.0,460.83,353.44
2018,3,31,15,0,125.0,292.0,2.2,23.7,372.0,430.71,332.06
2018,3,31,15,15,135.5,269.0,2.2,23.7,350.0,422.11,327.33
2018,3,31,15,30,146.0,246.0,2.2,23.7,328.0,412.3,321.61
2018,3,31,15,45,191.0,222.5,2.05,22.95,319.5,433.41,340.89
2018,3,31,16,0,236.0,199.0,1.9,22.2,311.0,473.17,373.7
2018,3,31,16,15,206.0,176.0,1.75,21.55,266.0,400.19,319.57
2018,3,31,16,30,176.0,153.0,1.6,20.9,221.0,346.91,279.54
2018,3,31,16,45,182.0,131.5,1.5,20.2,192.5,327.95,266.49
2018,3,31,17,0,188.0,110.0,1.4,19.5,164.0,325.66,265.45
2018,3,31,17,15,159.5,89.0,1.3,18.7,128.0,273.91,223.59
2018,3,31,17,30,131.0,68.0,1.2,17.9,92.0,222.25,180.41
2018,3,31,17,45,95.5,48.5,1.15,17.1,63.0,152.33,120.8
2018,3,31,18,0,60.0,29.0,1.1,16.3,34.0,97.17,64.3
2018,3,31,18,15,33.5,15.5,1.1,15.95,18.0,37.62,0.0
2018,3,31,18,30,7.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,3,31,18,45,3.5,1.0,1.1,15.2,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,1,5,45,23.0,6.0,1.45,10.8,6.5,0.0,0.0
2018,4,1,6,0,46.0,12.0,1.5,11.2,13.0,10.24,0.0
2018,4,1,6,15,191.0,26.5,1.65,11.85,47.5,20.62,6.83
2018,4,1,6,30,336.0,41.0,1.8,12.5,82.0,33.82,23.54
2018,4,1,6,45,343.0,48.0,1.95,13.15,108.0,38.15,28.17
2018,4,1,7,0,350.0,55.0,2.1,13.8,134.0,42.37,32.23
2018,4,1,7,15,175.5,78.5,2.05,14.45,118.0,58.91,47.04
2018,4,1,7,30,1.0,102.0,2.0,15.1,102.0,80.75,66.22
2018,4,1,7,45,61.0,136.5,1.95,15.75,162.0,102.42,84.86
2018,4,1,8,0,121.0,171.0,1.9,16.4,222.0,120.82,100.29
2018,4,1,8,15,269.5,176.5,1.9,17.15,308.5,120.85,99.67
2018,4,1,8,30,418.0,182.0,1.9,17.9,395.0,119.05,97.51
2018,4,1,8,45,596.5,151.5,1.85,18.65,487.0,100.56,81.18
2018,4,1,9,0,775.0,121.0,1.8,19.4,579.0,80.83,63.95
2018,4,1,9,15,830.5,111.0,1.85,20.05,634.0,81.17,63.92
2018,4,1,9,30,886.0,101.0,1.9,20.7,689.0,101.59,64.47
2018,4,1,9,45,899.5,102.0,2.0,21.4,727.0,159.19,88.63
2018,4,1,10,0,913.0,103.0,2.1,22.1,765.0,218.12,128.76
2018,4,1,10,15,921.0,103.5,2.2,22.55,795.0,276.65,176.1
2018,4,1,10,30,929.0,104.0,2.3,23.0,825.0,335.42,226.43
2018,4,1,10,45,935.0,105.0,2.4,23.45,848.5,393.9,277.04
2018,4,1,11,0,941.0,106.0,2.5,23.9,872.0,451.97,326.57
2018,4,1,11,15,944.0,107.0,2.65,24.1,887.0,508.08,373.91
2018,4,1,11,30,947.0,108.0,2.8,24.3,902.0,562.99,419.1
2018,4,1,11,45,948.0,108.5,2.9,24.5,908.5,615.02,460.81
2018,4,1,12,0,949.0,109.0,3.0,24.7,915.0,665.2,500.07
2018,4,1,12,15,948.0,109.0,3.15,24.65,913.0,711.64,536.43
2018,4,1,12,30,947.0,109.0,3.3,24.6,911.0,755.64,570.39
2018,4,1,12,45,944.0,109.0,3.45,24.6,901.0,795.55,600.65
2018,4,1,13,0,941.0,109.0,3.6,24.6,891.0,832.52,627.03
2018,4,1,13,15,937.0,108.5,3.75,24.4,873.5,865.11,650.94
2018,4,1,13,30,933.0,108.0,3.9,24.2,856.0,894.39,672.72
2018,4,1,13,45,926.0,107.0,4.0,24.05,830.0,917.17,689.82
2018,4,1,14,0,919.0,106.0,4.1,23.9,804.0,936.28,704.62
2018,4,1,14,15,909.5,104.5,4.2,23.55,770.5,948.9,715.75
2018,4,1,14,30,900.0,103.0,4.3,23.2,737.0,957.7,724.53
2018,4,1,14,45,886.5,101.0,4.4,22.8,697.0,958.41,728.13
2018,4,1,15,0,873.0,99.0,4.5,22.4,657.0,966.03,736.86
2018,4,1,15,15,856.0,96.0,4.5,22.4,611.5,954.85,730.95
2018,4,1,15,30,839.0,93.0,4.5,22.4,566.0,939.94,722.69
2018,4,1,15,45,815.0,90.5,4.45,21.4,516.5,915.44,710.16
2018,4,1,16,0,791.0,88.0,4.4,20.4,467.0,887.65,695.14
2018,4,1,16,15,757.5,84.5,4.25,19.7,414.0,846.65,668.98
2018,4,1,16,30,724.0,81.0,4.1,19.0,361.0,809.98,645.38
2018,4,1,16,45,676.0,75.5,3.95,18.3,306.5,749.56,603.11
2018,4,1,17,0,628.0,70.0,3.8,17.6,252.0,688.15,558.36
2018,4,1,17,15,554.5,62.5,3.5,16.75,199.0,601.65,491.59
2018,4,1,17,30,481.0,55.0,3.2,15.9,146.0,516.36,422.31
2018,4,1,17,45,362.5,44.5,2.85,15.05,100.5,393.51,318.93
2018,4,1,18,0,244.0,34.0,2.5,14.2,55.0,282.82,202.28
2018,4,1,18,15,132.0,19.0,2.4,13.7,29.5,112.52,0.0
2018,4,1,18,30,20.0,4.0,2.3,13.2,4.0,0.0,0.0
2018,4,1,18,45,10.0,2.0,2.2,12.7,2.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,2,5,45,5.5,5.0,2.8,11.4,5.0,0.0,0.0
2018,4,2,6,0,11.0,10.0,2.8,11.5,10.0,8.54,0.0
2018,4,2,6,15,5.5,24.5,2.9,11.8,24.5,19.86,7.83
2018,4,2,6,30,0.0,39.0,3.0,12.1,39.0,31.43,21.64
2018,4,2,6,45,4.5,59.5,3.05,12.35,60.5,47.22,36.33
2018,4,2,7,0,9.0,80.0,3.1,12.6,82.0,62.87,50.7
2018,4,2,7,15,54.0,102.5,3.15,13.0,120.0,78.02,64.33
2018,4,2,7,30,99.0,125.0,3.2,13.4,158.0,91.48,76.17
2018,4,2,7,45,362.0,118.0,3.25,13.8,267.5,82.5,67.96
2018,4,2,8,0,625.0,111.0,3.3,14.2,377.0,80.16,65.61
2018,4,2,8,15,672.5,113.0,3.3,14.65,431.0,79.89,65.05
2018,4,2,8,30,720.0,115.0,3.3,15.1,485.0,79.81,64.64
2018,4,2,8,45,494.5,175.0,3.3,15.55,440.0,113.51,93.48
2018,4,2,9,0,269.0,235.0,3.3,16.0,395.0,151.22,125.21
2018,4,2,9,15,224.5,273.0,3.25,16.45,413.0,180.61,149.37
2018,4,2,9,30,180.0,311.0,3.2,16.9,431.0,205.54,159.01
2018,4,2,9,45,321.0,292.5,3.15,17.4,521.0,217.06,157.99
2018,4,2,10,0,462.0,274.0,3.1,17.9,611.0,246.25,172.71
2018,4,2,10,15,488.5,277.5,3.2,18.35,647.0,289.14,206.31
2018,4,2,10,30,515.0,281.0,3.3,18.8,683.0,335.09,243.92
2018,4,2,10,45,464.0,313.0,3.35,19.3,683.0,376.87,280.48
2018,4,2,11,0,413.0,345.0,3.4,19.8,683.0,413.61,311.9
2018,4,2,11,15,507.5,312.5,3.5,20.1,735.0,465.42,352.66
2018,4,2,11,30,602.0,280.0,3.6,20.4,787.0,523.82,398.67
2018,4,2,11,45,750.5,203.5,3.75,20.7,840.5,585.92,448.04
2018,4,2,12,0,899.0,127.0,3.9,21.0,894.0,653.06,501.42
2018,4,2,12,15,917.0,117.0,4.0,21.15,898.0,701.57,539.55
2018,4,2,12,30,935.0,107.0,4.1,21.3,902.0,748.75,576.14
2018,4,2,12,45,931.5,107.0,4.15,21.45,891.5,787.67,605.36
2018,4,2,13,0,928.0,107.0,4.2,21.6,881.0,823.63,630.77
2018,4,2,13,15,924.0,106.5,4.25,21.5,863.5,855.62,653.98
2018,4,2,13,30,920.0,106.0,4.3,21.4,846.0,884.34,674.98
2018,4,2,13,45,914.0,104.5,4.35,21.35,820.5,906.95,691.7
2018,4,2,14,0,908.0,103.0,4.4,21.3,795.0,925.96,706.1
2018,4,2,14,15,897.5,101.5,4.35,21.15,761.5,937.24,715.09
2018,4,2,14,30,887.0,100.0,4.3,21.0,728.0,944.71,721.66
2018,4,2,14,45,873.0,99.5,4.25,20.8,689.0,946.28,724.49
2018,4,2,15,0,859.0,99.0,4.2,20.6,650.0,954.92,732.46
2018,4,2,15,15,842.0,96.0,4.2,20.6,605.0,943.54,726.34
2018,4,2,15,30,825.0,93.0,4.2,20.6,560.0,928.5,717.9
2018,4,2,15,45,800.5,90.0,4.05,19.95,510.5,902.81,702.97
2018,4,2,16,0,776.0,87.0,3.9,19.3,461.0,873.9,685.64
2018,4,2,16,15,741.0,84.0,3.75,18.8,408.5,832.15,658.32
2018,4,2,16,30,706.0,81.0,3.6,18.3,356.0,794.73,633.6
2018,4,2,16,45,659.0,76.0,3.4,17.75,303.0,736.07,592.03
2018,4,2,17,0,612.0,71.0,3.2,17.2,250.0,676.42,548.16
2018,4,2,17,15,535.5,63.5,2.9,16.35,197.0,587.51,479.71
2018,4,2,17,30,459.0,56.0,2.6,15.5,144.0,500.03,409.0
2018,4,2,17,45,348.5,45.5,2.3,14.65,100.0,383.99,311.59
2018,4,2,18,0,238.0,35.0,2.0,13.8,56.0,280.52,204.8
2018,4,2,18,15,130.0,20.0,2.05,13.4,30.5,112.11,0.0
2018,4,2,18,30,22.0,5.0,2.1,13.0,5.0,0.0,0.0
2018,4,2,18,45,11.0,2.5,2.1,12.65,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,3,5,45,36.5,8.0,0.95,10.1,9.0,0.0,0.0
2018,4,3,6,0,73.0,16.0,0.9,10.5,18.0,13.66,0.0
2018,4,3,6,15,196.5,32.0,1.05,11.2,54.0,24.8,12.54
2018,4,3,6,30,320.0,48.0,1.2,11.9,90.0,36.97,26.63
2018,4,3,6,45,415.5,58.0,1.35,12.6,139.0,46.79,36.01
2018,4,3,7,0,511.0,68.0,1.5,13.3,188.0,53.83,42.57
2018,4,3,7,15,576.5,75.0,1.45,13.9,242.5,58.14,46.47
2018,4,3,7,30,642.0,82.0,1.4,14.5,297.0,62.43,50.16
2018,4,3,7,45,690.0,85.5,1.35,15.15,351.5,63.92,51.23
2018,4,3,8,0,738.0,89.0,1.3,15.8,406.0,65.49,52.32
2018,4,3,8,15,771.5,91.5,1.25,16.55,459.0,72.38,57.98
2018,4,3,8,30,805.0,94.0,1.2,17.3,512.0,73.23,58.33
2018,4,3,8,45,831.0,95.5,1.15,18.05,561.5,73.3,58.01
2018,4,3,9,0,857.0,97.0,1.1,18.8,611.0,73.43,57.76
2018,4,3,9,15,872.5,99.0,1.05,19.45,654.5,73.73,57.69
2018,4,3,9,30,888.0,101.0,1.0,20.1,698.0,109.11,66.34
2018,4,3,9,45,900.5,102.5,0.95,20.8,736.0,167.03,93.27
2018,4,3,10,0,913.0,104.0,0.9,21.5,774.0,226.17,134.54
2018,4,3,10,15,920.5,105.5,0.95,22.05,804.0,285.22,182.26
2018,4,3,10,30,928.0,107.0,1.0,22.6,834.0,344.48,232.3
2018,4,3,10,45,933.5,108.0,1.0,23.15,857.0,402.71,281.48
2018,4,3,11,0,939.0,109.0,1.0,23.7,880.0,460.46,329.17
2018,4,3,11,15,942.0,110.5,1.0,23.95,895.5,516.77,374.71
2018,4,3,11,30,945.0,112.0,1.0,24.2,911.0,571.92,417.85
2018,4,3,11,45,946.5,112.0,1.05,24.4,917.5,623.68,457.67
2018,4,3,12,0,948.0,112.0,1.1,24.6,924.0,673.63,495.07
2018,4,3,12,15,942.5,115.0,1.1,24.7,921.0,719.54,528.34
2018,4,3,12,30,937.0,118.0,1.1,24.8,918.0,762.76,558.9
2018,4,3,12,45,928.0,121.0,1.1,24.9,906.0,800.58,585.08
2018,4,3,13,0,919.0,124.0,1.1,25.0,894.0,835.17,607.33
2018,4,3,13,15,915.0,123.0,1.15,24.95,876.0,866.77,628.66
