Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,13,30,911.0,122.0,1.2,24.9,858.0,895.09,647.95
2018,4,3,13,45,904.0,120.5,1.25,24.85,831.5,916.96,663.24
2018,4,3,14,0,897.0,119.0,1.3,24.8,805.0,935.2,676.41
2018,4,3,14,15,886.5,116.5,1.35,24.65,771.0,945.55,685.03
2018,4,3,14,30,876.0,114.0,1.4,24.5,737.0,962.83,698.36
2018,4,3,14,45,862.5,111.5,1.5,24.35,697.0,963.02,701.6
2018,4,3,15,0,849.0,109.0,1.6,24.2,657.0,959.34,702.66
2018,4,3,15,15,831.5,106.0,1.6,24.2,611.5,947.47,696.8
2018,4,3,15,30,814.0,103.0,1.6,24.2,566.0,931.92,688.73
2018,4,3,15,45,787.5,99.5,1.75,23.55,515.5,903.65,675.83
2018,4,3,16,0,761.0,96.0,1.9,22.9,465.0,872.13,660.34
2018,4,3,16,15,724.5,92.0,1.85,22.2,411.5,834.69,638.29
2018,4,3,16,30,688.0,88.0,1.8,21.5,358.0,788.77,609.68
2018,4,3,16,45,629.5,83.0,1.75,20.75,302.5,719.65,563.54
2018,4,3,17,0,571.0,78.0,1.7,20.0,247.0,649.86,514.95
2018,4,3,17,15,457.0,68.5,1.6,18.9,186.5,526.58,423.63
2018,4,3,17,30,343.0,59.0,1.5,17.8,126.0,403.05,327.36
2018,4,3,17,45,279.5,47.5,1.4,16.75,91.0,330.91,266.27
2018,4,3,18,0,216.0,36.0,1.3,15.7,56.0,264.87,194.6
2018,4,3,18,15,117.0,20.5,1.3,15.15,30.5,103.2,0.0
2018,4,3,18,30,18.0,5.0,1.3,14.6,5.0,0.0,0.0
2018,4,3,18,45,9.0,2.5,1.25,14.1,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,5,45,1.5,5.5,0.8,12.25,5.5,0.0,0.0
2018,4,4,6,0,3.0,11.0,0.8,12.5,11.0,9.39,0.0
2018,4,4,6,15,2.0,26.0,0.9,13.0,26.0,21.15,10.56
2018,4,4,6,30,1.0,41.0,1.0,13.5,41.0,33.1,23.21
2018,4,4,6,45,1.0,52.5,1.1,14.0,52.5,42.53,32.1
2018,4,4,7,0,1.0,64.0,1.2,14.5,64.0,51.9,40.69
2018,4,4,7,15,39.0,96.0,1.25,15.15,109.0,74.15,60.39
2018,4,4,7,30,77.0,128.0,1.3,15.8,154.0,96.13,79.43
2018,4,4,7,45,150.0,152.0,1.35,16.45,213.5,109.46,90.59
2018,4,4,8,0,223.0,176.0,1.4,17.1,273.0,120.29,99.38
2018,4,4,8,15,298.0,187.5,1.45,17.8,333.5,127.51,104.92
2018,4,4,8,30,373.0,199.0,1.5,18.5,394.0,134.58,110.26
2018,4,4,8,45,453.0,197.5,1.5,19.2,456.0,125.9,102.28
2018,4,4,9,0,533.0,196.0,1.5,19.9,518.0,123.96,100.09
2018,4,4,9,15,563.0,190.5,1.55,20.45,552.0,119.05,95.51
2018,4,4,9,30,593.0,185.0,1.6,21.0,586.0,133.27,89.6
2018,4,4,9,45,389.5,259.5,1.7,21.55,528.5,198.98,137.76
2018,4,4,10,0,186.0,334.0,1.8,22.1,471.0,258.52,190.31
2018,4,4,10,15,326.0,318.0,1.85,22.2,570.0,289.39,208.78
2018,4,4,10,30,466.0,302.0,1.9,22.3,669.0,339.0,244.0
2018,4,4,10,45,515.0,291.0,1.95,22.35,707.0,383.64,279.71
2018,4,4,11,0,564.0,280.0,2.0,22.4,745.0,432.84,319.1
2018,4,4,11,15,408.0,333.0,1.9,22.2,672.5,438.75,327.89
2018,4,4,11,30,252.0,386.0,1.8,22.0,600.0,431.19,324.52
2018,4,4,11,45,237.0,403.0,1.7,21.8,605.5,458.17,345.24
2018,4,4,12,0,222.0,420.0,1.6,21.6,611.0,482.48,363.3
2018,4,4,12,15,319.0,391.0,1.55,21.5,665.0,544.86,409.96
2018,4,4,12,30,416.0,362.0,1.5,21.4,719.0,616.86,462.7
2018,4,4,12,45,461.0,341.0,1.4,21.35,732.0,660.11,493.56
2018,4,4,13,0,506.0,320.0,1.3,21.3,745.0,704.18,524.76
2018,4,4,13,15,545.5,296.5,1.45,21.45,746.0,741.77,553.11
2018,4,4,13,30,585.0,273.0,1.6,21.6,747.0,778.57,580.97
2018,4,4,13,45,479.5,298.5,1.75,21.75,679.0,735.61,551.28
2018,4,4,14,0,374.0,324.0,1.9,21.9,611.0,670.91,506.52
2018,4,4,14,15,306.0,322.5,2.05,21.9,551.0,622.69,473.51
2018,4,4,14,30,238.0,321.0,2.2,21.9,491.0,551.81,423.33
2018,4,4,14,45,210.5,292.0,2.4,21.9,436.5,504.02,390.26
2018,4,4,15,0,183.0,263.0,2.6,21.9,382.0,453.58,354.22
2018,4,4,15,15,385.5,212.0,2.6,21.9,439.5,638.9,497.7
2018,4,4,15,30,588.0,161.0,2.6,21.9,497.0,789.97,609.94
2018,4,4,15,45,493.0,167.5,2.6,21.3,432.5,700.39,547.23
2018,4,4,16,0,398.0,174.0,2.6,20.7,368.0,618.97,489.23
2018,4,4,16,15,238.5,154.5,2.35,20.05,267.0,423.21,340.78
2018,4,4,16,30,79.0,135.0,2.1,19.4,166.0,213.66,173.03
2018,4,4,16,45,110.5,124.0,1.9,18.75,160.5,251.4,205.91
2018,4,4,17,0,142.0,113.0,1.7,18.1,155.0,270.27,222.46
2018,4,4,17,15,123.5,93.0,1.55,17.3,124.5,230.5,189.75
2018,4,4,17,30,105.0,73.0,1.4,16.5,94.0,190.75,156.09
2018,4,4,17,45,74.0,53.5,1.25,15.7,66.0,141.83,113.32
2018,4,4,18,0,43.0,34.0,1.1,14.9,38.0,93.07,66.83
2018,4,4,18,15,25.0,19.0,1.05,14.7,21.0,50.62,0.0
2018,4,4,18,30,7.0,4.0,1.0,14.5,4.0,3.41,0.0
2018,4,4,18,45,3.5,2.0,0.95,14.25,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,5,45,3.5,2.0,0.95,11.05,2.0,0.0,0.0
2018,4,5,6,0,7.0,4.0,0.9,11.4,4.0,3.41,0.0
2018,4,5,6,15,3.5,7.0,1.05,12.1,7.0,5.9,0.0
2018,4,5,6,30,0.0,10.0,1.2,12.8,10.0,8.21,1.56
2018,4,5,6,45,6.5,25.0,1.35,13.5,26.5,21.18,13.26
2018,4,5,7,0,13.0,40.0,1.5,14.2,43.0,33.67,24.54
2018,4,5,7,15,66.0,83.0,1.45,14.9,105.0,63.92,51.43
2018,4,5,7,30,119.0,126.0,1.4,15.6,167.0,92.65,76.47
2018,4,5,7,45,92.0,132.5,1.35,16.3,167.5,97.29,80.06
2018,4,5,8,0,65.0,139.0,1.3,17.0,168.0,105.98,87.08
2018,4,5,8,15,52.5,162.0,1.1,17.25,187.0,121.24,99.71
2018,4,5,8,30,40.0,185.0,0.9,17.5,206.0,136.03,111.71
2018,4,5,8,45,83.5,228.5,0.75,17.75,277.5,162.85,133.56
2018,4,5,9,0,127.0,272.0,0.6,18.0,349.0,178.08,145.37
2018,4,5,9,15,109.0,290.0,0.55,18.6,359.5,198.5,161.16
2018,4,5,9,30,91.0,308.0,0.5,19.2,370.0,215.01,163.87
2018,4,5,9,45,155.0,325.0,0.45,19.8,437.0,232.45,172.14
2018,4,5,10,0,219.0,342.0,0.4,20.4,504.0,269.85,196.35
2018,4,5,10,15,320.0,334.0,0.5,21.05,581.5,299.26,214.82
2018,4,5,10,30,421.0,326.0,0.6,21.7,659.0,343.33,246.14
2018,4,5,10,45,496.5,302.0,0.75,22.35,705.5,386.67,279.12
2018,4,5,11,0,572.0,278.0,0.9,23.0,752.0,436.91,317.75
2018,4,5,11,15,516.0,308.0,1.1,23.1,741.0,472.19,347.45
2018,4,5,11,30,460.0,338.0,1.3,23.2,730.0,501.9,371.98
2018,4,5,11,45,553.0,295.5,1.45,23.25,770.5,555.29,413.11
2018,4,5,12,0,646.0,253.0,1.6,23.3,811.0,614.04,457.92
2018,4,5,12,15,409.0,332.5,1.85,23.05,685.5,561.43,421.32
2018,4,5,12,30,172.0,412.0,2.1,22.8,560.0,478.85,360.92
2018,4,5,12,45,116.5,397.0,2.35,22.55,496.5,440.01,333.69
2018,4,5,13,0,61.0,382.0,2.6,22.3,433.0,385.23,293.45
2018,4,5,13,15,70.0,380.5,2.65,21.95,438.0,398.99,305.02
2018,4,5,13,30,79.0,379.0,2.7,21.6,443.0,413.24,316.74
2018,4,5,13,45,105.5,375.0,2.75,21.25,458.0,440.75,338.98
2018,4,5,14,0,132.0,371.0,2.8,20.9,473.0,486.11,374.3
2018,4,5,14,15,114.5,351.5,2.85,20.65,437.0,460.19,355.68
2018,4,5,14,30,97.0,332.0,2.9,20.4,401.0,413.58,321.77
2018,4,5,14,45,117.0,316.0,2.95,20.1,395.0,442.42,345.6
2018,4,5,15,0,137.0,300.0,3.0,19.8,389.0,452.04,354.92
2018,4,5,15,15,137.0,277.5,3.0,19.8,361.5,434.13,342.51
2018,4,5,15,30,137.0,255.0,3.0,19.8,334.0,414.98,329.22
2018,4,5,15,45,135.5,231.5,2.75,19.0,304.0,391.94,313.39
2018,4,5,16,0,134.0,208.0,2.5,18.2,274.0,367.7,296.39
2018,4,5,16,15,127.0,184.5,2.35,17.85,241.5,337.08,273.56
2018,4,5,16,30,120.0,161.0,2.2,17.5,209.0,305.47,249.52
2018,4,5,16,45,129.0,139.0,2.0,17.15,184.0,289.72,238.2
2018,4,5,17,0,138.0,117.0,1.8,16.8,159.0,272.56,225.17
2018,4,5,17,15,121.0,95.5,1.7,16.4,127.0,232.01,191.69
2018,4,5,17,30,104.0,74.0,1.6,16.0,95.0,191.07,156.85
2018,4,5,17,45,73.5,54.5,1.5,15.6,67.0,142.55,114.2
2018,4,5,18,0,43.0,35.0,1.4,15.2,39.0,94.24,68.53
2018,4,5,18,15,26.5,19.5,1.35,15.0,21.5,52.52,0.0
2018,4,5,18,30,10.0,4.0,1.3,14.8,4.0,10.41,0.0
2018,4,5,18,45,5.0,2.0,1.25,14.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.25,13.45,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,0.95,14.1,1.0,0.85,0.0
2018,4,6,6,0,0.0,2.0,1.0,14.2,2.0,1.64,0.0
2018,4,6,6,15,0.0,3.5,1.1,14.4,3.5,2.87,0.0
2018,4,6,6,30,0.0,5.0,1.2,14.6,5.0,4.1,0.0
2018,4,6,6,45,0.0,9.5,1.3,14.85,9.5,7.8,1.29
2018,4,6,7,0,0.0,14.0,1.4,15.1,14.0,11.51,4.67
2018,4,6,7,15,0.0,32.5,1.45,15.35,32.5,26.81,18.38
2018,4,6,7,30,0.0,51.0,1.5,15.6,51.0,42.19,32.02
2018,4,6,7,45,4.0,94.0,1.6,15.85,96.0,76.53,62.14
2018,4,6,8,0,8.0,137.0,1.7,16.1,141.0,108.06,89.25
2018,4,6,8,15,21.0,171.0,1.8,16.35,182.0,132.41,109.73
2018,4,6,8,30,34.0,205.0,1.9,16.6,223.0,147.69,122.23
2018,4,6,8,45,37.0,221.5,2.0,16.85,243.0,158.33,130.71
2018,4,6,9,0,40.0,238.0,2.1,17.1,263.0,168.69,138.91
2018,4,6,9,15,29.5,240.5,2.2,17.4,259.5,170.76,140.1
2018,4,6,9,30,19.0,243.0,2.3,17.7,256.0,187.39,146.31
2018,4,6,9,45,17.5,248.5,2.45,17.95,261.0,194.64,151.37
2018,4,6,10,0,16.0,254.0,2.6,18.2,266.0,201.52,156.43
2018,4,6,10,15,17.0,264.5,2.7,18.6,277.5,212.26,164.43
2018,4,6,10,30,18.0,275.0,2.8,19.0,289.0,223.18,172.61
2018,4,6,10,45,13.0,243.0,2.9,19.4,253.5,200.3,154.56
2018,4,6,11,0,8.0,211.0,3.0,19.8,218.0,175.39,134.92
2018,4,6,11,15,14.5,258.0,3.05,20.0,270.5,216.65,167.04
2018,4,6,11,30,21.0,305.0,3.1,20.2,323.0,259.15,199.72
2018,4,6,11,45,20.0,302.0,3.15,20.45,319.0,259.14,199.48
2018,4,6,12,0,19.0,299.0,3.2,20.7,315.0,258.83,199.14
2018,4,6,12,15,16.0,277.0,3.2,20.55,290.5,241.23,185.75
2018,4,6,12,30,13.0,255.0,3.2,20.4,266.0,222.73,171.64
2018,4,6,12,45,17.0,275.5,3.15,20.25,290.0,244.85,189.1
2018,4,6,13,0,21.0,296.0,3.1,20.1,314.0,267.81,207.1
2018,4,6,13,15,22.5,300.0,3.05,19.95,319.0,275.04,212.96
2018,4,6,13,30,24.0,304.0,3.0,19.8,324.0,282.55,219.11
2018,4,6,13,45,21.0,282.5,2.95,19.65,299.5,263.07,204.38
2018,4,6,14,0,18.0,261.0,2.9,19.5,275.0,242.96,189.15
2018,4,6,14,15,12.5,231.0,2.9,19.4,240.5,212.12,165.29
2018,4,6,14,30,7.0,201.0,2.9,19.3,206.0,180.64,140.68
2018,4,6,14,45,8.5,192.5,2.85,19.25,198.5,175.39,136.98
2018,4,6,15,0,10.0,184.0,2.8,19.2,191.0,170.15,133.24
2018,4,6,15,15,24.0,179.5,2.8,19.2,194.0,194.59,153.81
2018,4,6,15,30,38.0,175.0,2.8,19.2,197.0,206.18,164.11
2018,4,6,15,45,41.0,163.0,2.8,19.1,185.0,198.91,159.01
2018,4,6,16,0,44.0,151.0,2.8,19.0,173.0,191.43,153.75
2018,4,6,16,15,66.5,135.5,2.7,18.85,164.5,198.09,160.75
2018,4,6,16,30,89.0,120.0,2.6,18.7,156.0,221.23,180.96
2018,4,6,16,45,109.0,117.5,2.5,18.55,155.0,240.54,197.72
2018,4,6,17,0,129.0,115.0,2.4,18.4,154.0,261.1,215.08
2018,4,6,17,15,68.5,91.5,2.15,18.15,112.0,163.11,132.95
2018,4,6,17,30,8.0,68.0,1.9,17.9,70.0,73.91,56.5
2018,4,6,17,45,4.0,46.5,1.65,17.6,47.5,48.15,34.34
2018,4,6,18,0,0.0,25.0,1.4,17.3,25.0,20.66,10.48
2018,4,6,18,15,1.5,13.5,1.35,17.2,13.5,12.24,0.0
2018,4,6,18,30,3.0,2.0,1.3,17.1,2.0,3.81,0.0
2018,4,6,18,45,1.5,1.0,1.25,17.0,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,2.9,15.85,1.5,1.28,0.0
2018,4,7,6,0,0.0,3.0,3.1,15.9,3.0,2.46,0.0
2018,4,7,6,15,6.5,6.0,3.2,15.85,7.0,5.25,0.0
2018,4,7,6,30,13.0,9.0,3.3,15.8,11.0,7.82,1.16
2018,4,7,6,45,6.5,11.5,3.35,15.75,12.5,9.74,2.98
2018,4,7,7,0,0.0,14.0,3.4,15.7,14.0,11.51,4.63
2018,4,7,7,15,0.5,24.0,3.3,15.75,24.0,19.78,12.04
2018,4,7,7,30,1.0,34.0,3.2,15.8,34.0,28.07,19.41
2018,4,7,7,45,3.0,65.0,3.15,15.8,66.0,53.9,42.23
2018,4,7,8,0,5.0,96.0,3.1,15.8,98.0,78.68,63.82
2018,4,7,8,15,146.5,152.0,3.15,16.25,230.0,111.07,91.56
2018,4,7,8,30,288.0,208.0,3.2,16.7,362.0,138.13,114.25
2018,4,7,8,45,384.0,212.0,3.25,17.1,437.0,132.58,108.96
2018,4,7,9,0,480.0,216.0,3.3,17.5,512.0,133.84,109.55
2018,4,7,9,15,474.5,232.5,3.35,17.9,542.0,140.38,114.61
2018,4,7,9,30,469.0,249.0,3.4,18.3,572.0,172.98,122.59
2018,4,7,9,45,428.5,268.0,3.45,18.75,575.0,214.02,149.3
2018,4,7,10,0,388.0,287.0,3.5,19.2,578.0,250.91,178.84
2018,4,7,10,15,306.0,333.5,3.55,19.4,568.5,298.61,220.47
2018,4,7,10,30,224.0,380.0,3.6,19.6,559.0,337.67,254.64
2018,4,7,10,45,310.5,368.5,3.6,19.85,624.0,374.41,282.19
2018,4,7,11,0,397.0,357.0,3.6,20.1,689.0,428.35,323.73
2018,4,7,11,15,476.0,331.0,3.7,20.2,735.5,473.88,359.96
2018,4,7,11,30,555.0,305.0,3.8,20.3,782.0,530.43,404.65
2018,4,7,11,45,540.0,316.0,3.85,20.4,783.0,567.62,434.26
2018,4,7,12,0,525.0,327.0,3.9,20.5,784.0,602.77,461.7
2018,4,7,12,15,636.0,276.0,3.95,20.45,828.0,668.81,513.19
2018,4,7,12,30,747.0,225.0,4.0,20.4,872.0,741.52,569.03
2018,4,7,12,45,757.0,216.0,4.05,20.4,865.5,779.53,597.9
2018,4,7,13,0,767.0,207.0,4.1,20.4,859.0,815.49,625.21
2018,4,7,13,15,750.0,208.0,4.1,20.3,834.5,836.47,641.25
2018,4,7,13,30,733.0,209.0,4.1,20.2,810.0,853.7,654.62
2018,4,7,13,45,718.5,206.0,4.1,20.15,780.0,865.48,664.13
2018,4,7,14,0,704.0,203.0,4.1,20.1,750.0,873.53,670.85
2018,4,7,14,15,732.5,179.0,4.1,19.95,727.5,895.94,687.99
2018,4,7,14,30,761.0,155.0,4.1,19.8,705.0,914.69,702.62
2018,4,7,14,45,746.0,149.0,4.15,19.65,664.0,908.73,700.4
2018,4,7,15,0,731.0,143.0,4.2,19.5,623.0,899.09,695.92
2018,4,7,15,15,737.0,134.5,4.2,19.5,590.0,903.29,700.74
2018,4,7,15,30,743.0,126.0,4.2,19.5,557.0,904.12,703.25
2018,4,7,15,45,735.5,119.5,4.15,18.95,515.5,890.93,697.16
2018,4,7,16,0,728.0,113.0,4.1,18.4,474.0,874.52,688.86
2018,4,7,16,15,692.0,108.5,3.95,17.95,421.5,830.39,659.52
2018,4,7,16,30,656.0,104.0,3.8,17.5,369.0,783.94,628.01
2018,4,7,16,45,607.5,97.0,3.7,17.05,315.0,721.05,583.4
2018,4,7,17,0,559.0,90.0,3.6,16.6,261.0,656.99,536.27
2018,4,7,17,15,484.0,80.5,3.3,15.95,208.0,562.84,463.25
2018,4,7,17,30,409.0,71.0,3.0,15.3,155.0,478.0,394.44
2018,4,7,17,45,299.0,57.5,2.75,14.6,109.0,362.77,297.37
2018,4,7,18,0,189.0,44.0,2.5,13.9,63.0,255.79,198.56
2018,4,7,18,15,102.5,26.0,2.5,13.6,35.5,134.1,0.0
2018,4,7,18,30,16.0,8.0,2.5,13.3,8.0,18.06,0.0
2018,4,7,18,45,8.0,4.0,2.55,13.0,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,8,5,45,47.0,12.0,3.05,10.15,14.5,10.24,0.0
2018,4,8,6,0,94.0,24.0,3.2,10.3,29.0,18.67,0.0
2018,4,8,6,15,210.5,40.5,3.4,10.7,68.5,31.14,20.61
2018,4,8,6,30,327.0,57.0,3.6,11.1,108.0,43.5,32.88
2018,4,8,6,45,417.0,68.0,3.8,11.5,159.0,51.54,40.6
2018,4,8,7,0,507.0,79.0,4.0,11.9,210.0,62.0,50.22
2018,4,8,7,15,567.5,87.0,4.05,12.4,264.5,66.73,54.44
2018,4,8,7,30,628.0,95.0,4.1,12.9,319.0,71.39,58.42
2018,4,8,7,45,671.0,99.5,4.2,13.45,373.0,73.15,59.7
2018,4,8,8,0,714.0,104.0,4.3,14.0,427.0,74.94,60.95
2018,4,8,8,15,744.0,108.5,4.25,14.45,479.0,76.54,62.04
2018,4,8,8,30,774.0,113.0,4.2,14.9,531.0,78.09,63.06
2018,4,8,8,45,797.0,116.0,4.15,15.4,579.5,86.24,69.8
2018,4,8,9,0,820.0,119.0,4.1,15.9,628.0,86.74,69.88
2018,4,8,9,15,840.0,119.5,4.05,16.35,672.0,85.53,68.52
2018,4,8,9,30,860.0,120.0,4.0,16.8,716.0,127.7,74.82
2018,4,8,9,45,876.0,120.0,3.95,17.2,754.0,184.37,107.6
2018,4,8,10,0,892.0,120.0,3.9,17.6,792.0,250.44,158.5
2018,4,8,10,15,899.5,121.5,3.9,17.95,821.5,308.35,208.1
2018,4,8,10,30,907.0,123.0,3.9,18.3,851.0,366.47,259.5
2018,4,8,10,45,912.0,124.5,3.9,18.7,873.5,423.71,310.07
2018,4,8,11,0,917.0,126.0,3.9,19.1,896.0,480.46,359.24
2018,4,8,11,15,920.0,127.5,3.9,19.35,910.5,535.58,406.05
2018,4,8,11,30,923.0,129.0,3.9,19.6,925.0,589.58,450.63
2018,4,8,11,45,923.5,129.5,3.95,19.85,931.0,640.07,491.46
2018,4,8,12,0,924.0,130.0,4.0,20.1,937.0,688.74,529.84
2018,4,8,12,15,923.5,129.5,4.05,20.2,934.5,733.92,565.09
2018,4,8,12,30,923.0,129.0,4.1,20.3,932.0,776.75,597.92
2018,4,8,12,45,921.5,127.5,4.1,20.45,921.5,815.43,626.4
2018,4,8,13,0,920.0,126.0,4.1,20.6,911.0,851.27,651.41
2018,4,8,13,15,914.5,125.5,4.1,20.6,892.0,881.74,672.98
2018,4,8,13,30,909.0,125.0,4.1,20.6,873.0,908.87,692.29
2018,4,8,13,45,901.5,124.0,4.1,20.65,846.5,930.33,707.62
2018,4,8,14,0,894.0,123.0,4.1,20.7,820.0,948.17,720.61
2018,4,8,14,15,883.5,121.5,4.05,20.6,786.5,959.09,729.14
2018,4,8,14,30,873.0,120.0,4.0,20.5,753.0,977.58,743.08
2018,4,8,14,45,858.5,118.0,3.95,20.4,712.5,976.92,743.98
2018,4,8,15,0,844.0,116.0,3.9,20.3,672.0,972.38,742.54
2018,4,8,15,15,826.0,112.5,3.9,20.3,626.0,958.96,735.18
2018,4,8,15,30,808.0,109.0,3.9,20.3,580.0,941.87,725.43
2018,4,8,15,45,782.5,106.0,3.85,19.8,530.0,914.59,709.65
2018,4,8,16,0,757.0,103.0,3.8,19.3,480.0,891.1,696.48
2018,4,8,16,15,721.0,98.5,3.6,18.85,426.5,846.62,667.03
2018,4,8,16,30,685.0,94.0,3.4,18.4,373.0,799.92,635.46
2018,4,8,16,45,636.0,88.0,3.2,17.95,318.5,737.48,591.34
2018,4,8,17,0,587.0,82.0,3.0,17.5,264.0,674.06,545.0
2018,4,8,17,15,505.0,74.0,2.7,16.6,209.0,578.84,472.58
2018,4,8,17,30,423.0,66.0,2.4,15.7,154.0,482.56,396.03
2018,4,8,17,45,323.5,53.0,2.05,14.75,109.0,375.46,307.01
2018,4,8,18,0,224.0,40.0,1.7,13.8,64.0,275.68,215.37
2018,4,8,18,15,126.0,24.0,1.65,13.4,36.0,157.42,2.71
2018,4,8,18,30,28.0,8.0,1.6,13.0,8.0,26.51,0.0
2018,4,8,18,45,14.0,4.0,1.6,12.55,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,9,5,45,18.0,10.5,1.1,10.45,11.5,8.96,0.0
2018,4,9,6,0,36.0,21.0,1.1,11.1,23.0,16.83,0.0
2018,4,9,6,15,75.0,38.5,1.35,12.05,48.5,30.23,20.02
2018,4,9,6,30,114.0,56.0,1.6,13.0,74.0,42.54,31.89
2018,4,9,6,45,97.0,78.0,1.85,13.95,97.5,59.12,46.97
2018,4,9,7,0,80.0,100.0,2.1,14.9,121.0,74.24,60.45
2018,4,9,7,15,74.5,120.0,2.1,15.65,143.0,90.19,74.35
2018,4,9,7,30,69.0,140.0,2.1,16.4,165.0,104.13,86.18
2018,4,9,7,45,90.0,166.5,2.15,17.1,204.5,121.82,100.97
2018,4,9,8,0,111.0,193.0,2.2,17.8,244.0,133.79,110.6
2018,4,9,8,15,178.0,211.0,2.15,18.55,303.5,145.54,119.83
2018,4,9,8,30,245.0,229.0,2.1,19.3,363.0,148.99,121.95
2018,4,9,8,45,367.0,222.0,2.05,20.0,442.0,146.05,118.76
2018,4,9,9,0,489.0,215.0,2.0,20.7,521.0,132.84,107.09
2018,4,9,9,15,609.5,191.5,1.9,21.35,598.5,117.3,93.61
2018,4,9,9,30,730.0,168.0,1.8,22.0,676.0,144.19,88.68
2018,4,9,9,45,621.0,219.0,1.75,22.65,667.0,211.6,136.28
2018,4,9,10,0,512.0,270.0,1.7,23.3,658.0,267.26,182.45
2018,4,9,10,15,650.5,224.5,1.6,23.9,736.5,307.39,209.75
2018,4,9,10,30,789.0,179.0,1.5,24.5,815.0,362.51,251.04
2018,4,9,10,45,836.0,162.0,1.45,25.1,852.0,422.52,299.17
2018,4,9,11,0,883.0,145.0,1.4,25.7,889.0,480.81,345.34
2018,4,9,11,15,887.0,145.0,1.4,26.05,903.0,535.5,388.68
2018,4,9,11,30,891.0,145.0,1.4,26.4,917.0,587.5,428.71
2018,4,9,11,45,893.5,145.0,1.45,26.8,923.5,637.44,466.24
2018,4,9,12,0,896.0,145.0,1.5,27.2,930.0,685.81,501.58
2018,4,9,12,15,899.5,141.5,1.55,27.4,928.0,730.31,533.86
2018,4,9,12,30,903.0,138.0,1.6,27.6,926.0,772.72,564.05
2018,4,9,12,45,906.5,133.5,1.65,27.8,917.0,811.96,591.23
2018,4,9,13,0,910.0,129.0,1.7,28.0,908.0,848.6,615.18
2018,4,9,13,15,883.5,138.5,1.7,28.05,882.0,870.53,629.39
2018,4,9,13,30,857.0,148.0,1.7,28.1,856.0,898.85,647.91
2018,4,9,13,45,736.5,195.0,1.7,28.15,790.0,874.39,632.43
2018,4,9,14,0,616.0,242.0,1.7,28.2,724.0,835.04,606.0
2018,4,9,14,15,620.0,226.5,1.7,28.1,694.5,843.12,613.59
2018,4,9,14,30,624.0,211.0,1.7,28.0,665.0,847.96,618.7
2018,4,9,14,45,547.0,220.5,1.7,27.95,603.0,790.67,581.13
2018,4,9,15,0,470.0,230.0,1.7,27.9,541.0,737.28,545.82
2018,4,9,15,15,603.0,173.0,1.7,27.9,544.0,819.54,605.87
2018,4,9,15,30,736.0,116.0,1.7,27.9,547.0,887.9,651.99
2018,4,9,15,45,646.0,130.0,1.6,27.4,485.0,819.57,608.05
2018,4,9,16,0,556.0,144.0,1.5,26.9,423.0,738.35,555.7
2018,4,9,16,15,449.5,146.5,1.35,26.15,356.0,638.5,488.36
2018,4,9,16,30,343.0,149.0,1.2,25.4,289.0,518.09,402.9
2018,4,9,16,45,303.5,131.0,1.1,24.65,242.0,457.76,360.48
2018,4,9,17,0,264.0,113.0,1.0,23.9,195.0,397.52,316.06
2018,4,9,17,15,220.5,94.0,1.0,23.0,153.5,332.83,266.84
2018,4,9,17,30,177.0,75.0,1.0,22.1,112.0,269.23,216.23
2018,4,9,17,45,115.0,56.5,1.0,21.15,78.0,192.96,152.96
2018,4,9,18,0,53.0,38.0,1.0,20.2,44.0,104.27,77.38
2018,4,9,18,15,31.0,22.0,0.95,19.7,25.0,60.36,5.92
2018,4,9,18,30,9.0,6.0,0.9,19.2,6.0,11.46,0.0
2018,4,9,18,45,4.5,3.0,0.9,18.75,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.4,17.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,10,5,45,27.5,11.5,1.05,14.95,13.0,9.82,0.0
2018,4,10,6,0,55.0,23.0,1.1,15.2,26.0,18.03,1.61
2018,4,10,6,15,110.5,41.0,1.35,15.7,56.0,31.59,21.03
2018,4,10,6,30,166.0,59.0,1.6,16.2,86.0,44.89,33.56
2018,4,10,6,45,214.0,77.0,1.8,16.65,125.5,57.87,45.4
2018,4,10,7,0,262.0,95.0,2.0,17.1,165.0,70.54,56.69
2018,4,10,7,15,252.5,117.5,2.1,17.55,197.0,85.2,69.45
2018,4,10,7,30,243.0,140.0,2.2,18.0,229.0,99.21,81.37
2018,4,10,7,45,276.0,159.5,2.25,18.4,275.0,111.28,91.41
2018,4,10,8,0,309.0,179.0,2.3,18.8,321.0,122.92,100.9
2018,4,10,8,15,326.0,198.0,2.25,19.3,363.0,133.59,109.39
2018,4,10,8,30,343.0,217.0,2.2,19.8,405.0,143.79,117.36
2018,4,10,8,45,344.5,238.5,2.2,20.3,441.5,154.62,125.78
2018,4,10,9,0,346.0,260.0,2.2,20.8,478.0,164.87,133.64
2018,4,10,9,15,385.5,266.5,2.2,21.15,524.5,167.54,135.28
2018,4,10,9,30,425.0,273.0,2.2,21.5,571.0,189.74,133.1
2018,4,10,9,45,459.5,276.5,2.2,21.9,613.5,228.76,156.6
2018,4,10,10,0,494.0,280.0,2.2,22.3,656.0,272.02,187.96
2018,4,10,10,15,552.5,269.0,2.25,22.5,704.5,316.25,221.92
2018,4,10,10,30,611.0,258.0,2.3,22.7,753.0,364.75,260.68
2018,4,10,10,45,698.0,223.5,2.35,22.95,803.0,414.26,300.39
2018,4,10,11,0,785.0,189.0,2.4,23.2,853.0,475.06,348.89
2018,4,10,11,15,725.5,225.0,2.45,23.25,846.5,519.34,385.95
2018,4,10,11,30,666.0,261.0,2.5,23.3,840.0,560.67,419.19
2018,4,10,11,45,641.5,276.0,2.6,23.4,837.0,600.08,450.04
2018,4,10,12,0,617.0,291.0,2.7,23.5,834.0,636.32,477.77
2018,4,10,12,15,695.0,247.0,2.75,23.55,857.0,691.26,519.55
2018,4,10,12,30,773.0,203.0,2.8,23.6,880.0,748.03,562.19
2018,4,10,12,45,748.5,213.5,2.85,23.65,863.0,777.75,583.72
2018,4,10,13,0,724.0,224.0,2.9,23.7,846.0,803.64,602.45
2018,4,10,13,15,706.5,225.5,2.9,23.65,822.0,823.2,616.86
2018,4,10,13,30,689.0,227.0,2.9,23.6,798.0,839.1,628.68
2018,4,10,13,45,656.0,232.5,2.95,23.55,762.5,841.38,631.21
2018,4,10,14,0,623.0,238.0,3.0,23.5,727.0,839.28,630.82
2018,4,10,14,15,544.0,256.0,3.05,23.3,670.5,798.01,602.91
2018,4,10,14,30,465.0,274.0,3.1,23.1,614.0,757.5,575.13
2018,4,10,14,45,419.5,271.5,3.15,22.85,565.5,723.73,552.86
2018,4,10,15,0,374.0,269.0,3.2,22.6,517.0,667.72,514.65
2018,4,10,15,15,257.0,262.0,3.2,22.6,427.0,554.39,431.04
2018,4,10,15,30,140.0,255.0,3.2,22.6,337.0,418.03,327.67
2018,4,10,15,45,105.5,231.5,3.25,21.8,290.5,342.04,271.16
2018,4,10,16,0,71.0,208.0,3.3,21.0,244.0,286.18,228.28
2018,4,10,16,15,100.5,186.5,3.25,20.4,231.5,293.91,237.12
2018,4,10,16,30,130.0,165.0,3.2,19.8,219.0,319.36,259.66
2018,4,10,16,45,89.5,140.0,3.15,19.25,174.5,235.06,191.9
2018,4,10,17,0,49.0,115.0,3.1,18.7,130.0,170.34,138.38
2018,4,10,17,15,37.0,96.0,3.0,18.15,106.0,140.53,113.55
2018,4,10,17,30,25.0,77.0,2.9,17.6,82.0,110.91,88.2
2018,4,10,17,45,14.0,56.5,2.75,17.05,59.0,69.75,52.85
2018,4,10,18,0,3.0,36.0,2.6,16.5,36.0,39.0,25.75
2018,4,10,18,15,5.0,21.0,2.6,16.25,21.0,24.6,1.98
2018,4,10,18,30,7.0,6.0,2.6,16.0,6.0,10.06,0.0
2018,4,10,18,45,3.5,3.0,2.6,15.75,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.45,9.8,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.6,10.1,2.0,0.0,0.0
2018,4,11,5,45,6.0,8.0,2.75,10.35,8.5,6.83,0.0
2018,4,11,6,0,8.0,14.0,2.9,10.6,15.0,11.84,0.71
2018,4,11,6,15,4.0,22.0,2.85,11.0,22.5,18.16,10.05
2018,4,11,6,30,0.0,30.0,2.8,11.4,30.0,24.76,16.43
2018,4,11,6,45,38.0,52.5,2.8,11.75,63.0,42.97,33.03
2018,4,11,7,0,76.0,75.0,2.8,12.1,96.0,58.31,46.93
2018,4,11,7,15,162.0,106.5,2.7,12.55,163.0,77.31,63.84
2018,4,11,7,30,248.0,138.0,2.6,13.0,230.0,98.02,81.94
2018,4,11,7,45,382.0,142.0,2.55,13.4,308.0,97.21,80.85
2018,4,11,8,0,516.0,146.0,2.5,13.8,386.0,99.8,82.72
2018,4,11,8,15,564.5,150.0,2.3,14.25,439.5,101.34,83.62
2018,4,11,8,30,613.0,154.0,2.1,14.7,493.0,102.45,84.13
2018,4,11,8,45,593.0,173.0,1.9,15.15,524.0,111.62,91.58
2018,4,11,9,0,573.0,192.0,1.7,15.6,555.0,120.61,98.79
2018,4,11,9,15,586.0,201.5,1.5,16.15,594.0,122.47,99.84
2018,4,11,9,30,599.0,211.0,1.3,16.7,633.0,167.44,111.38
2018,4,11,9,45,596.0,227.0,1.15,17.25,664.5,218.3,144.68
2018,4,11,10,0,593.0,243.0,1.0,17.8,696.0,270.71,185.03
2018,4,11,10,15,598.5,254.5,1.3,18.35,726.5,319.37,225.22
2018,4,11,10,30,604.0,266.0,1.6,18.9,757.0,370.29,267.91
2018,4,11,10,45,512.0,311.5,1.95,19.45,735.5,410.47,304.16
2018,4,11,11,0,420.0,357.0,2.3,20.0,714.0,439.71,330.31
2018,4,11,11,15,473.5,344.5,2.65,20.05,753.0,489.32,370.0
2018,4,11,11,30,527.0,332.0,3.0,20.1,792.0,543.39,412.88
2018,4,11,11,45,490.0,346.5,3.35,20.1,776.5,569.2,434.48
2018,4,11,12,0,453.0,361.0,3.7,20.1,761.0,591.06,452.62
2018,4,11,12,15,349.5,393.0,3.85,19.85,701.0,575.22,441.7
2018,4,11,12,30,246.0,425.0,4.0,19.6,641.0,552.86,425.13
2018,4,11,12,45,287.0,411.5,4.2,19.3,661.0,592.82,457.18
2018,4,11,13,0,328.0,398.0,4.4,19.0,681.0,634.23,490.26
2018,4,11,13,15,347.0,382.5,4.45,18.7,676.0,656.54,508.62
2018,4,11,13,30,366.0,367.0,4.5,18.4,671.0,677.97,526.52
2018,4,11,13,45,295.5,372.0,4.55,18.05,612.5,639.12,498.06
2018,4,11,14,0,225.0,377.0,4.6,17.7,554.0,578.88,453.58
2018,4,11,14,15,267.0,349.0,4.6,17.4,550.5,619.33,486.77
2018,4,11,14,30,309.0,321.0,4.6,17.1,547.0,641.85,506.55
2018,4,11,14,45,377.5,282.0,4.55,16.8,543.5,676.31,536.17
2018,4,11,15,0,446.0,243.0,4.5,16.5,540.0,730.04,579.61
2018,4,11,15,15,517.5,205.5,4.5,16.5,528.0,766.13,609.95
2018,4,11,15,30,589.0,168.0,4.5,16.5,516.0,807.33,643.22
2018,4,11,15,45,450.5,182.0,4.4,15.95,435.0,682.62,550.67
2018,4,11,16,0,312.0,196.0,4.3,15.4,354.0,545.48,445.52
2018,4,11,16,15,292.0,175.0,4.15,15.05,310.5,502.62,414.11
2018,4,11,16,30,272.0,154.0,4.0,14.7,267.0,458.45,380.72
2018,4,11,16,45,307.0,129.5,3.85,14.3,240.5,459.18,384.17
2018,4,11,17,0,342.0,105.0,3.7,13.9,214.0,477.88,400.79
2018,4,11,17,15,328.0,87.0,3.35,13.45,175.5,437.1,367.57
2018,4,11,17,30,314.0,69.0,3.0,13.0,137.0,395.37,332.12
2018,4,11,17,45,217.0,54.5,2.65,12.6,95.5,290.75,241.6
2018,4,11,18,0,120.0,40.0,2.3,12.2,54.0,174.53,138.98
2018,4,11,18,15,67.0,24.0,2.4,12.1,31.0,102.78,37.05
2018,4,11,18,30,14.0,8.0,2.5,12.0,8.0,16.72,0.0
2018,4,11,18,45,7.0,4.0,2.6,11.9,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.1,7.4,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.3,7.8,2.0,0.0,0.0
2018,4,12,5,45,66.5,17.0,2.55,8.2,21.5,14.51,0.0
2018,4,12,6,0,130.0,32.0,2.8,8.6,41.0,24.66,9.92
2018,4,12,6,15,246.0,47.0,3.1,9.0,83.0,36.01,25.82
2018,4,12,6,30,362.0,62.0,3.4,9.4,125.0,47.18,36.68
2018,4,12,6,45,446.5,72.0,3.75,9.8,176.5,54.42,43.62
2018,4,12,7,0,531.0,82.0,4.1,10.2,228.0,63.83,52.27
2018,4,12,7,15,587.0,89.0,4.25,10.55,282.5,67.7,55.7
2018,4,12,7,30,643.0,96.0,4.4,10.9,337.0,71.53,58.96
2018,4,12,7,45,684.0,100.5,4.55,11.3,391.0,73.29,60.27
2018,4,12,8,0,725.0,105.0,4.7,11.7,445.0,75.06,61.54
2018,4,12,8,15,751.5,110.5,4.7,12.05,497.0,77.27,63.19
2018,4,12,8,30,778.0,116.0,4.7,12.4,549.0,79.35,64.72
2018,4,12,8,45,797.0,120.0,4.75,12.7,596.5,88.23,72.21
2018,4,12,9,0,816.0,124.0,4.8,13.0,644.0,89.21,72.77
2018,4,12,9,15,819.5,132.0,4.85,13.35,683.0,93.77,76.43
2018,4,12,9,30,823.0,140.0,4.9,13.7,722.0,151.36,91.78
2018,4,12,9,45,682.0,201.5,4.9,14.0,700.0,215.85,142.01
2018,4,12,10,0,541.0,263.0,4.9,14.3,678.0,274.99,195.84
2018,4,12,10,15,605.0,248.5,4.9,14.5,729.0,319.14,231.67
2018,4,12,10,30,669.0,234.0,4.9,14.7,780.0,370.94,275.32
2018,4,12,10,45,713.0,222.5,4.9,14.95,818.0,424.07,321.06
2018,4,12,11,0,757.0,211.0,4.9,15.2,856.0,481.15,369.63
2018,4,12,11,15,581.5,277.5,4.9,15.35,778.0,493.2,383.94
2018,4,12,11,30,406.0,344.0,4.9,15.5,700.0,489.29,383.31
2018,4,12,11,45,579.5,281.0,4.9,15.7,792.5,571.73,449.12
2018,4,12,12,0,753.0,218.0,4.9,15.9,885.0,668.5,525.23
2018,4,12,12,15,806.5,195.5,5.0,16.0,908.0,725.43,570.41
2018,4,12,12,30,860.0,173.0,5.1,16.1,931.0,786.05,617.98
2018,4,12,12,45,835.5,183.0,5.15,16.15,912.5,816.69,641.67
2018,4,12,13,0,811.0,193.0,5.2,16.2,894.0,843.18,662.11
2018,4,12,13,15,816.0,187.0,5.25,16.15,880.0,875.86,687.14
2018,4,12,13,30,821.0,181.0,5.3,16.1,866.0,905.77,709.66
2018,4,12,13,45,813.5,178.5,5.35,16.1,839.5,924.9,724.39
2018,4,12,14,0,806.0,176.0,5.4,16.1,813.0,940.43,736.75
2018,4,12,14,15,796.5,172.0,5.45,15.95,780.0,957.1,750.56
2018,4,12,14,30,787.0,168.0,5.5,15.8,747.0,962.45,756.43
2018,4,12,14,45,774.5,163.0,5.55,15.65,707.5,960.12,757.02
2018,4,12,15,0,762.0,158.0,5.6,15.5,668.0,954.08,755.14
2018,4,12,15,15,741.0,153.5,5.6,15.5,622.0,936.69,744.4
2018,4,12,15,30,720.0,149.0,5.6,15.5,576.0,915.8,731.23
2018,4,12,15,45,696.5,142.5,5.55,15.0,527.0,886.91,713.22
2018,4,12,16,0,673.0,136.0,5.5,14.5,478.0,854.95,692.79
2018,4,12,16,15,638.0,127.0,5.35,14.15,424.0,806.35,658.51
2018,4,12,16,30,603.0,118.0,5.2,13.8,370.0,755.57,621.99
2018,4,12,16,45,557.5,108.0,5.1,13.45,316.0,692.15,574.91
2018,4,12,17,0,512.0,98.0,5.0,13.1,262.0,622.45,521.37
2018,4,12,17,15,434.0,88.0,4.6,12.55,209.0,531.96,448.5
2018,4,12,17,30,356.0,78.0,4.2,12.0,156.0,444.48,375.23
2018,4,12,17,45,274.5,62.5,3.85,11.5,113.0,350.24,293.25
2018,4,12,18,0,193.0,47.0,3.5,11.0,70.0,261.64,211.78
2018,4,12,18,15,109.5,29.0,3.2,10.6,40.5,147.39,67.27
2018,4,12,18,30,26.0,11.0,2.9,10.2,11.0,27.78,0.0
2018,4,12,18,45,13.0,5.5,2.6,9.8,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.6,6.35,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.8,6.9,2.0,0.0,0.0
2018,4,13,5,45,74.0,17.5,2.0,7.45,23.0,14.94,0.0
2018,4,13,6,0,144.0,33.0,2.2,8.0,44.0,25.46,12.11
2018,4,13,6,15,258.0,47.5,2.35,8.7,86.0,36.39,26.34
2018,4,13,6,30,372.0,62.0,2.5,9.4,128.0,47.19,36.76
2018,4,13,6,45,455.0,71.5,2.7,10.15,180.0,56.62,45.58
2018,4,13,7,0,538.0,81.0,2.9,10.9,232.0,62.86,51.26
2018,4,13,7,15,592.5,88.0,3.1,11.65,286.0,66.78,54.63
2018,4,13,7,30,647.0,95.0,3.3,12.4,340.0,70.64,57.8
2018,4,13,7,45,685.5,100.0,3.5,13.15,394.0,72.77,59.35
2018,4,13,8,0,724.0,105.0,3.7,13.9,448.0,74.88,60.82
2018,4,13,8,15,751.0,109.5,3.75,14.45,499.5,76.41,61.82
2018,4,13,8,30,778.0,114.0,3.8,15.0,551.0,77.88,62.75
2018,4,13,8,45,798.0,118.0,3.85,15.6,598.5,86.64,69.99
2018,4,13,9,0,818.0,122.0,3.9,16.2,646.0,87.69,70.51
2018,4,13,9,15,837.5,123.0,3.9,16.65,690.0,91.5,73.46
2018,4,13,9,30,857.0,124.0,3.9,17.1,734.0,146.78,84.66
2018,4,13,9,45,874.5,123.0,3.95,17.6,772.0,202.86,121.05
2018,4,13,10,0,892.0,122.0,4.0,18.1,810.0,268.3,173.21
2018,4,13,10,15,898.5,124.5,4.0,18.5,839.5,326.36,223.56
2018,4,13,10,30,905.0,127.0,4.0,18.9,869.0,384.55,274.92
2018,4,13,10,45,908.5,129.5,3.95,19.3,891.0,441.53,324.87
2018,4,13,11,0,912.0,132.0,3.9,19.7,913.0,497.88,373.12
2018,4,13,11,15,915.0,133.5,3.95,19.95,927.5,552.47,419.04
2018,4,13,11,30,918.0,135.0,4.0,20.2,942.0,605.96,462.8
2018,4,13,11,45,918.0,136.0,4.0,20.5,947.5,656.0,502.59
2018,4,13,12,0,918.0,137.0,4.0,20.8,953.0,704.22,539.93
2018,4,13,12,15,916.5,138.0,4.0,20.95,950.5,749.42,574.44
2018,4,13,12,30,915.0,139.0,4.0,21.1,948.0,792.28,606.54
2018,4,13,12,45,911.0,139.5,4.0,21.25,937.0,830.3,633.94
2018,4,13,13,0,907.0,140.0,4.0,21.4,926.0,865.43,658.23
2018,4,13,13,15,886.0,146.0,4.0,21.45,901.0,898.16,681.06
2018,4,13,13,30,865.0,152.0,4.0,21.5,876.0,918.31,695.24
2018,4,13,13,45,867.5,146.0,4.0,21.5,853.0,943.37,713.11
2018,4,13,14,0,870.0,140.0,4.0,21.5,830.0,965.06,728.72
2018,4,13,14,15,859.0,138.0,3.95,21.4,796.0,974.85,736.36
2018,4,13,14,30,848.0,136.0,3.9,21.3,762.0,980.79,741.63
2018,4,13,14,45,833.0,133.5,3.9,21.2,721.5,978.5,741.81
2018,4,13,15,0,818.0,131.0,3.9,21.1,681.0,972.37,739.59
