Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,15,15,801.5,128.0,3.9,21.1,637.0,960.48,733.31
2018,4,13,15,30,785.0,125.0,3.9,21.1,593.0,952.46,729.88
2018,4,13,15,45,761.5,120.5,3.7,20.7,543.0,925.53,713.24
2018,4,13,16,0,738.0,116.0,3.5,20.3,493.0,895.51,694.46
2018,4,13,16,15,706.5,108.0,3.15,19.8,438.0,850.62,664.23
2018,4,13,16,30,675.0,100.0,2.8,19.3,383.0,803.4,631.84
2018,4,13,16,45,636.5,93.5,2.45,18.8,331.5,749.62,593.84
2018,4,13,17,0,598.0,87.0,2.1,18.3,280.0,694.45,553.59
2018,4,13,17,15,537.0,77.5,1.85,17.35,227.0,614.93,494.91
2018,4,13,17,30,476.0,68.0,1.6,16.4,174.0,536.07,433.89
2018,4,13,17,45,383.5,56.0,1.35,15.4,126.5,429.42,347.97
2018,4,13,18,0,291.0,44.0,1.1,14.4,79.0,333.15,264.21
2018,4,13,18,15,173.5,28.0,1.1,14.0,46.0,206.28,106.44
2018,4,13,18,30,56.0,12.0,1.1,13.6,13.0,49.91,0.0
2018,4,13,18,45,28.0,6.0,1.15,13.15,6.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,0.85,11.15,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,0.8,11.6,2.0,0.0,0.0
2018,4,14,5,45,117.0,16.5,0.75,12.05,25.5,14.08,0.0
2018,4,14,6,0,222.0,31.0,0.7,12.5,49.0,24.09,12.03
2018,4,14,6,15,338.5,43.0,0.9,13.25,93.5,35.25,25.0
2018,4,14,6,30,455.0,55.0,1.1,14.0,138.0,44.41,33.7
2018,4,14,6,45,530.0,62.5,1.25,14.8,190.0,49.4,38.4
2018,4,14,7,0,605.0,70.0,1.4,15.6,242.0,54.4,42.85
2018,4,14,7,15,653.5,76.0,1.55,16.3,296.5,57.97,45.86
2018,4,14,7,30,702.0,82.0,1.7,17.0,351.0,61.47,48.71
2018,4,14,7,45,735.5,87.0,1.8,17.75,405.0,64.02,50.62
2018,4,14,8,0,769.0,92.0,1.9,18.5,459.0,72.65,57.75
2018,4,14,8,15,793.0,95.0,2.0,19.1,509.5,73.66,58.27
2018,4,14,8,30,817.0,98.0,2.1,19.7,560.0,74.66,58.78
2018,4,14,8,45,834.5,102.0,2.15,20.3,607.5,76.18,59.74
2018,4,14,9,0,852.0,106.0,2.2,20.9,655.0,77.59,60.61
2018,4,14,9,15,866.5,107.5,2.2,21.3,697.0,85.65,57.22
2018,4,14,9,30,881.0,109.0,2.2,21.7,739.0,152.05,85.48
2018,4,14,9,45,892.0,110.5,2.2,22.15,775.5,209.23,122.64
2018,4,14,10,0,903.0,112.0,2.2,22.6,812.0,267.43,168.52
2018,4,14,10,15,910.5,113.0,2.2,23.0,841.0,325.19,217.48
2018,4,14,10,30,918.0,114.0,2.2,23.4,870.0,383.12,267.26
2018,4,14,10,45,923.5,115.0,2.15,23.75,892.0,440.26,315.79
2018,4,14,11,0,929.0,116.0,2.1,24.1,914.0,496.91,362.64
2018,4,14,11,15,932.0,117.0,2.05,24.35,928.0,551.66,406.74
2018,4,14,11,30,935.0,118.0,2.0,24.6,942.0,605.23,448.47
2018,4,14,11,45,935.5,118.5,1.9,24.85,947.5,655.57,486.22
2018,4,14,12,0,936.0,119.0,1.8,25.1,953.0,704.06,521.33
2018,4,14,12,15,934.5,119.0,1.75,25.25,950.0,748.73,553.24
2018,4,14,12,30,933.0,119.0,1.7,25.4,947.0,790.96,582.64
2018,4,14,12,45,929.0,119.0,1.65,25.55,935.5,828.66,606.9
2018,4,14,13,0,925.0,119.0,1.6,25.7,924.0,863.38,628.75
2018,4,14,13,15,921.5,117.5,1.6,25.7,905.0,894.0,648.74
2018,4,14,13,30,918.0,116.0,1.6,25.7,886.0,921.34,666.65
2018,4,14,13,45,911.5,114.5,1.6,25.75,859.5,942.6,680.6
2018,4,14,14,0,905.0,113.0,1.6,25.8,833.0,960.25,692.41
2018,4,14,14,15,896.0,110.5,1.65,25.65,799.0,970.86,701.13
2018,4,14,14,30,887.0,108.0,1.7,25.5,765.0,977.69,707.7
2018,4,14,14,45,876.0,105.5,1.75,25.4,725.5,978.83,710.73
2018,4,14,15,0,865.0,103.0,1.8,25.3,686.0,976.27,711.61
2018,4,14,15,15,849.0,100.0,1.8,25.3,640.5,976.12,713.33
2018,4,14,15,30,833.0,97.0,1.8,25.3,595.0,960.91,705.43
2018,4,14,15,45,812.5,93.0,1.9,24.8,545.5,936.6,694.34
2018,4,14,16,0,792.0,89.0,2.0,24.3,496.0,909.06,680.91
2018,4,14,16,15,763.5,85.0,1.95,23.7,443.5,870.85,658.62
2018,4,14,16,30,735.0,81.0,1.9,23.1,391.0,830.1,634.12
2018,4,14,16,45,694.5,76.0,1.85,22.5,337.5,781.31,603.18
2018,4,14,17,0,654.0,71.0,1.8,21.9,284.0,725.54,566.01
2018,4,14,17,15,591.0,64.5,1.7,20.8,230.5,647.17,511.06
2018,4,14,17,30,528.0,58.0,1.6,19.7,177.0,569.81,453.75
2018,4,14,17,45,419.5,49.5,1.45,18.6,128.0,454.03,363.15
2018,4,14,18,0,311.0,41.0,1.3,17.5,79.0,343.04,270.4
2018,4,14,18,15,194.0,26.5,1.3,17.0,46.5,219.89,123.33
2018,4,14,18,30,77.0,12.0,1.3,16.5,14.0,64.86,0.0
2018,4,14,18,45,38.5,6.0,1.3,15.95,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,15,5,15,6.0,2.0,0.7,11.5,2.0,0.0,0.0
2018,4,15,5,30,12.0,4.0,0.7,11.7,4.0,0.0,0.0
2018,4,15,5,45,79.0,18.0,0.7,11.95,24.0,15.36,0.0
2018,4,15,6,0,146.0,32.0,0.7,12.2,44.0,24.65,13.29
2018,4,15,6,15,230.0,47.0,0.9,12.55,82.5,35.84,25.68
2018,4,15,6,30,314.0,62.0,1.1,12.9,121.0,46.79,36.02
2018,4,15,6,45,401.0,74.0,1.3,13.3,174.0,55.39,43.98
2018,4,15,7,0,488.0,86.0,1.5,13.7,227.0,63.84,51.58
2018,4,15,7,15,561.0,92.0,1.6,14.35,285.5,69.23,56.2
2018,4,15,7,30,634.0,98.0,1.7,15.0,344.0,72.39,58.71
2018,4,15,7,45,672.5,103.5,1.85,15.6,397.5,74.78,60.48
2018,4,15,8,0,711.0,109.0,2.0,16.2,451.0,77.12,62.16
2018,4,15,8,15,740.0,112.5,2.0,16.9,502.0,77.89,62.43
2018,4,15,8,30,769.0,116.0,2.0,17.6,553.0,78.66,62.7
2018,4,15,8,45,759.5,128.0,2.05,18.35,589.5,83.96,66.85
2018,4,15,9,0,750.0,140.0,2.1,19.1,626.0,88.81,70.56
2018,4,15,9,15,738.0,155.0,2.25,19.65,659.0,105.71,72.86
2018,4,15,9,30,726.0,170.0,2.4,20.2,692.0,162.1,98.75
2018,4,15,9,45,798.0,150.0,2.5,20.7,749.5,215.75,132.42
2018,4,15,10,0,870.0,130.0,2.6,21.2,807.0,268.0,171.63
2018,4,15,10,15,874.5,134.0,2.8,21.55,835.5,326.42,221.71
2018,4,15,10,30,879.0,138.0,3.0,21.9,864.0,389.3,275.78
2018,4,15,10,45,888.5,137.0,3.2,22.2,887.0,444.81,323.77
2018,4,15,11,0,898.0,136.0,3.4,22.5,910.0,500.27,370.8
2018,4,15,11,15,903.0,136.5,3.55,22.6,925.0,554.3,415.87
2018,4,15,11,30,908.0,137.0,3.7,22.7,940.0,607.42,459.11
2018,4,15,11,45,910.5,137.0,3.8,22.8,946.5,657.57,499.0
2018,4,15,12,0,913.0,137.0,3.9,22.9,953.0,706.11,536.79
2018,4,15,12,15,914.5,135.5,4.05,22.85,951.0,750.96,571.69
2018,4,15,12,30,916.0,134.0,4.2,22.8,949.0,793.62,604.49
2018,4,15,12,45,916.0,133.0,4.35,22.75,940.0,833.17,633.56
2018,4,15,13,0,916.0,132.0,4.5,22.7,931.0,870.03,660.3
2018,4,15,13,15,913.0,130.0,4.6,22.45,912.5,900.61,683.16
2018,4,15,13,30,910.0,128.0,4.7,22.2,894.0,927.92,703.95
2018,4,15,13,45,904.5,125.5,4.8,21.95,867.5,949.15,720.7
2018,4,15,14,0,899.0,123.0,4.9,21.7,841.0,966.77,735.21
2018,4,15,14,15,889.0,121.0,4.95,21.3,806.5,977.05,744.91
2018,4,15,14,30,879.0,119.0,5.0,20.9,772.0,983.55,752.26
2018,4,15,14,45,866.0,116.5,5.05,20.5,731.5,994.72,763.1
2018,4,15,15,0,853.0,114.0,5.1,20.1,691.0,990.44,763.36
2018,4,15,15,15,836.0,111.0,5.1,20.1,645.5,977.91,756.49
2018,4,15,15,30,819.0,108.0,5.1,20.1,600.0,961.75,747.22
2018,4,15,15,45,794.0,104.5,5.05,19.1,549.0,933.68,732.05
2018,4,15,16,0,769.0,101.0,5.0,18.1,498.0,902.41,714.4
2018,4,15,16,15,733.0,97.0,4.9,17.55,443.5,864.04,689.66
2018,4,15,16,30,697.0,93.0,4.8,17.0,389.0,817.17,658.11
2018,4,15,16,45,641.5,89.0,4.75,16.45,333.0,750.34,610.88
2018,4,15,17,0,586.0,85.0,4.7,15.9,277.0,682.78,561.45
2018,4,15,17,15,456.0,80.0,4.45,15.35,213.0,540.87,450.38
2018,4,15,17,30,326.0,75.0,4.2,14.8,149.0,414.93,347.57
2018,4,15,17,45,246.0,59.5,4.0,14.25,107.0,321.91,267.95
2018,4,15,18,0,166.0,44.0,3.8,13.7,65.0,215.84,175.0
2018,4,15,18,15,96.5,27.5,3.75,13.45,38.5,134.03,80.56
2018,4,15,18,30,27.0,11.0,3.7,13.2,12.0,28.57,0.0
2018,4,15,18,45,13.5,5.5,3.6,12.95,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,16,5,15,7.0,2.5,1.05,8.6,2.5,0.0,0.0
2018,4,16,5,30,14.0,5.0,1.2,9.0,5.0,0.0,0.0
2018,4,16,5,45,103.5,21.0,1.3,9.45,29.5,17.92,0.0
2018,4,16,6,0,193.0,37.0,1.4,9.9,54.0,28.54,17.14
2018,4,16,6,15,288.5,50.5,1.6,10.15,96.0,38.64,28.48
2018,4,16,6,30,384.0,64.0,1.8,10.4,138.0,48.59,38.03
2018,4,16,6,45,430.0,76.0,2.0,10.65,182.5,56.96,45.88
2018,4,16,7,0,476.0,88.0,2.2,10.9,227.0,65.07,53.27
2018,4,16,7,15,475.0,106.0,2.35,11.05,268.5,76.51,63.46
2018,4,16,7,30,474.0,124.0,2.5,11.2,310.0,87.35,72.93
2018,4,16,7,45,470.5,130.5,2.65,11.35,337.0,90.14,75.12
2018,4,16,8,0,467.0,137.0,2.8,11.5,364.0,92.69,77.08
2018,4,16,8,15,266.0,133.0,2.95,11.7,265.0,85.51,70.44
2018,4,16,8,30,65.0,129.0,3.1,11.9,166.0,95.07,78.54
2018,4,16,8,45,40.0,136.0,3.25,12.15,159.5,105.55,87.35
2018,4,16,9,0,15.0,143.0,3.4,12.4,153.0,115.81,95.89
2018,4,16,9,15,21.5,168.5,3.6,12.55,183.5,127.82,100.98
2018,4,16,9,30,28.0,194.0,3.8,12.7,214.0,148.5,116.87
2018,4,16,9,45,14.0,139.0,4.0,12.85,149.0,111.19,86.4
2018,4,16,10,0,0.0,84.0,4.2,13.0,84.0,70.07,52.91
2018,4,16,10,15,4.0,131.0,4.3,13.0,134.5,109.14,84.97
2018,4,16,10,30,8.0,178.0,4.4,13.0,185.0,147.99,116.55
2018,4,16,10,45,34.5,263.5,4.5,13.0,293.5,219.6,173.9
2018,4,16,11,0,61.0,349.0,4.6,13.0,402.0,298.67,236.64
2018,4,16,11,15,229.5,342.5,4.65,13.05,545.5,378.27,299.34
2018,4,16,11,30,398.0,336.0,4.7,13.1,689.0,484.54,383.51
2018,4,16,11,45,539.0,292.0,4.75,13.1,773.5,564.77,447.87
2018,4,16,12,0,680.0,248.0,4.8,13.1,858.0,654.42,519.32
2018,4,16,12,15,452.0,316.0,4.8,13.15,721.0,592.68,470.96
2018,4,16,12,30,224.0,384.0,4.8,13.2,584.0,505.96,401.78
2018,4,16,12,45,279.5,355.0,4.8,13.2,601.5,541.62,431.6
2018,4,16,13,0,335.0,326.0,4.8,13.2,619.0,578.9,462.26
2018,4,16,13,15,524.0,272.0,4.85,13.15,719.5,719.7,573.64
2018,4,16,13,30,713.0,218.0,4.9,13.1,820.0,861.83,683.22
2018,4,16,13,45,631.5,242.0,4.9,13.0,763.0,837.85,664.58
2018,4,16,14,0,550.0,266.0,4.9,12.9,706.0,803.22,638.92
2018,4,16,14,15,581.0,242.5,4.9,12.75,690.5,826.16,658.83
2018,4,16,14,30,612.0,219.0,4.9,12.6,675.0,854.02,681.98
2018,4,16,14,45,541.0,229.5,4.9,12.45,617.0,802.36,644.11
2018,4,16,15,0,470.0,240.0,4.9,12.3,559.0,754.52,608.79
2018,4,16,15,15,600.5,184.0,4.9,12.3,564.0,836.85,675.74
2018,4,16,15,30,731.0,128.0,4.9,12.3,569.0,906.73,729.04
2018,4,16,15,45,692.5,127.5,4.85,11.9,517.5,869.86,704.12
2018,4,16,16,0,654.0,127.0,4.8,11.5,466.0,830.21,677.5
2018,4,16,16,15,582.0,125.0,4.7,11.25,403.5,753.95,621.76
2018,4,16,16,30,510.0,123.0,4.6,11.0,341.0,667.89,557.19
2018,4,16,16,45,568.0,99.0,4.5,10.75,311.5,695.0,580.58
2018,4,16,17,0,626.0,75.0,4.4,10.5,282.0,707.08,590.96
2018,4,16,17,15,583.0,68.0,4.05,10.1,233.5,646.14,541.99
2018,4,16,17,30,540.0,61.0,3.7,9.7,185.0,585.09,491.63
2018,4,16,17,45,439.0,52.0,3.35,9.35,135.5,473.99,397.88
2018,4,16,18,0,338.0,43.0,3.0,9.0,86.0,367.14,303.02
2018,4,16,18,15,209.0,28.5,2.8,8.85,51.0,237.62,156.65
2018,4,16,18,30,80.0,14.0,2.6,8.7,16.0,68.87,0.0
2018,4,16,18,45,40.0,7.0,2.4,8.5,8.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,5,15,13.0,3.0,1.4,7.6,3.0,0.0,0.0
2018,4,17,5,30,26.0,6.0,1.5,7.9,6.0,5.12,0.0
2018,4,17,5,45,140.0,21.5,1.6,8.25,33.5,16.77,0.0
2018,4,17,6,0,254.0,37.0,1.7,8.6,61.0,28.68,17.9
2018,4,17,6,15,363.5,48.0,1.75,9.0,106.5,39.31,29.29
2018,4,17,6,30,473.0,59.0,1.8,9.4,152.0,47.46,37.21
2018,4,17,6,45,544.0,67.5,1.8,9.8,205.5,53.17,42.65
2018,4,17,7,0,615.0,76.0,1.8,10.2,259.0,58.81,47.79
2018,4,17,7,15,663.5,81.5,1.8,10.7,314.0,61.84,50.37
2018,4,17,7,30,712.0,87.0,1.8,11.2,369.0,64.84,52.84
2018,4,17,7,45,746.5,92.0,1.8,11.75,424.0,67.27,54.71
2018,4,17,8,0,781.0,97.0,1.8,12.3,479.0,76.15,62.24
2018,4,17,8,15,806.5,100.5,1.8,12.85,531.0,77.43,63.0
2018,4,17,8,30,832.0,104.0,1.8,13.4,583.0,78.66,63.72
2018,4,17,8,45,851.0,106.5,1.85,13.95,631.0,79.05,63.72
2018,4,17,9,0,870.0,109.0,1.9,14.5,679.0,79.41,63.71
2018,4,17,9,15,885.0,110.5,1.9,14.95,722.0,98.0,61.9
2018,4,17,9,30,900.0,112.0,1.9,15.4,765.0,165.38,95.34
2018,4,17,9,45,911.0,113.0,1.9,15.85,801.5,223.31,135.7
2018,4,17,10,0,922.0,114.0,1.9,16.3,838.0,282.21,183.96
2018,4,17,10,15,928.0,116.0,1.9,16.65,867.0,341.18,235.27
2018,4,17,10,30,934.0,118.0,1.9,17.0,896.0,400.15,286.95
2018,4,17,10,45,937.5,120.0,1.85,17.3,917.5,457.96,336.85
2018,4,17,11,0,941.0,122.0,1.8,17.6,939.0,515.08,384.75
2018,4,17,11,15,942.5,123.0,1.85,17.85,952.0,569.59,429.66
2018,4,17,11,30,944.0,124.0,1.9,18.1,965.0,622.77,472.18
2018,4,17,11,45,943.0,126.0,1.9,18.35,970.0,673.68,511.46
2018,4,17,12,0,942.0,128.0,1.9,18.6,975.0,722.67,548.18
2018,4,17,12,15,941.0,127.5,1.95,18.75,972.0,767.51,581.66
2018,4,17,12,30,940.0,127.0,2.0,18.9,969.0,809.92,612.78
2018,4,17,12,45,937.0,127.0,2.05,19.0,958.0,848.61,639.35
2018,4,17,13,0,934.0,127.0,2.1,19.1,947.0,884.38,663.78
2018,4,17,13,15,929.0,126.5,2.15,19.15,927.5,914.94,684.82
2018,4,17,13,30,924.0,126.0,2.2,19.2,908.0,942.15,703.72
2018,4,17,13,45,916.0,125.5,2.2,19.2,881.0,963.22,718.25
2018,4,17,14,0,908.0,125.0,2.2,19.2,854.0,980.64,730.53
2018,4,17,14,15,897.5,123.5,2.25,19.1,819.5,991.01,739.17
2018,4,17,14,30,887.0,122.0,2.3,19.0,785.0,1009.44,753.42
2018,4,17,14,45,872.0,121.0,2.3,18.95,744.5,1008.73,754.4
2018,4,17,15,0,857.0,120.0,2.3,18.9,704.0,1004.15,753.21
2018,4,17,15,15,840.5,116.5,2.3,18.9,658.0,991.46,746.67
2018,4,17,15,30,824.0,113.0,2.3,18.9,612.0,975.08,737.85
2018,4,17,15,45,797.0,110.5,2.45,18.4,560.5,946.01,723.38
2018,4,17,16,0,770.0,108.0,2.6,17.9,509.0,920.98,711.42
2018,4,17,16,15,734.0,104.0,2.65,17.45,454.5,876.07,684.06
2018,4,17,16,30,698.0,100.0,2.7,17.0,400.0,828.93,654.49
2018,4,17,16,45,650.5,94.5,2.75,16.55,345.0,767.28,613.23
2018,4,17,17,0,603.0,89.0,2.8,16.1,290.0,704.56,569.53
2018,4,17,17,15,539.5,80.5,2.55,15.25,236.5,623.46,509.06
2018,4,17,17,30,476.0,72.0,2.3,14.4,183.0,543.0,446.26
2018,4,17,17,45,382.5,60.5,2.1,13.5,135.0,435.91,359.28
2018,4,17,18,0,289.0,49.0,1.9,12.6,87.0,338.84,275.1
2018,4,17,18,15,175.5,32.0,1.75,12.1,52.0,220.53,148.49
2018,4,17,18,30,62.0,15.0,1.6,11.6,17.0,56.98,0.0
2018,4,17,18,45,31.0,7.5,1.5,11.1,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,8.9,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,9.2,2.0,1.71,0.0
2018,4,18,5,45,0.0,9.5,0.35,9.45,9.5,7.82,0.0
2018,4,18,6,0,0.0,17.0,0.3,9.7,17.0,14.0,6.07
2018,4,18,6,15,0.0,26.5,0.3,10.15,26.5,21.86,13.87
2018,4,18,6,30,0.0,36.0,0.3,10.6,36.0,29.73,21.27
2018,4,18,6,45,0.0,53.0,0.3,11.05,53.0,43.88,34.2
2018,4,18,7,0,0.0,70.0,0.3,11.5,70.0,57.35,46.3
2018,4,18,7,15,23.5,103.5,0.4,12.05,113.0,80.53,66.73
2018,4,18,7,30,47.0,137.0,0.5,12.6,156.0,103.45,86.5
2018,4,18,7,45,56.5,165.0,0.6,13.1,191.0,122.01,102.12
2018,4,18,8,0,66.0,193.0,0.7,13.6,226.0,140.0,117.01
2018,4,18,8,15,58.0,213.0,0.75,13.9,244.0,152.74,127.28
2018,4,18,8,30,50.0,233.0,0.8,14.2,262.0,165.12,137.16
2018,4,18,8,45,48.0,246.0,0.85,14.45,275.5,173.45,143.59
2018,4,18,9,0,46.0,259.0,0.9,14.7,289.0,181.5,149.78
2018,4,18,9,15,156.0,292.0,0.85,15.0,404.0,195.3,150.79
2018,4,18,9,30,266.0,325.0,0.8,15.3,519.0,227.28,167.63
2018,4,18,9,45,281.0,343.0,0.75,15.55,556.5,263.26,192.87
2018,4,18,10,0,296.0,361.0,0.7,15.8,594.0,301.62,221.77
2018,4,18,10,15,300.5,367.0,0.85,16.15,611.0,332.15,246.44
2018,4,18,10,30,305.0,373.0,1.0,16.5,628.0,363.21,271.82
2018,4,18,10,45,455.0,332.0,1.15,16.85,723.0,414.5,310.06
2018,4,18,11,0,605.0,291.0,1.3,17.2,818.0,484.8,363.62
2018,4,18,11,15,570.0,315.0,1.55,17.5,817.5,527.87,398.66
2018,4,18,11,30,535.0,339.0,1.8,17.8,817.0,564.93,428.42
2018,4,18,11,45,507.0,351.5,2.05,18.1,806.5,594.15,451.82
2018,4,18,12,0,479.0,364.0,2.3,18.4,796.0,620.23,472.33
2018,4,18,12,15,430.5,380.0,2.5,18.45,767.5,631.71,481.84
2018,4,18,12,30,382.0,396.0,2.7,18.5,739.0,633.95,484.41
2018,4,18,12,45,312.5,408.0,2.85,18.55,686.5,615.5,471.19
2018,4,18,13,0,243.0,420.0,3.0,18.6,634.0,591.36,453.44
2018,4,18,13,15,221.0,413.0,3.15,18.55,604.5,572.42,440.72
2018,4,18,13,30,199.0,406.0,3.3,18.5,575.0,561.21,433.3
2018,4,18,13,45,219.5,393.5,3.4,18.4,574.5,580.71,449.52
2018,4,18,14,0,240.0,381.0,3.5,18.3,574.0,599.92,465.46
2018,4,18,14,15,230.5,362.0,3.55,18.15,541.5,583.45,454.53
2018,4,18,14,30,221.0,343.0,3.6,18.0,509.0,565.01,442.27
2018,4,18,14,45,160.0,324.0,3.7,17.8,441.0,494.54,389.42
2018,4,18,15,0,99.0,305.0,3.8,17.6,373.0,400.79,317.74
2018,4,18,15,15,139.5,289.5,3.8,17.6,378.0,451.28,359.23
2018,4,18,15,30,180.0,274.0,3.8,17.6,383.0,480.43,383.96
2018,4,18,15,45,125.0,244.5,3.85,16.9,317.5,397.12,319.92
2018,4,18,16,0,70.0,215.0,3.9,16.2,252.0,292.15,237.08
2018,4,18,16,15,151.0,182.5,3.9,15.75,251.0,355.95,293.08
2018,4,18,16,30,232.0,150.0,3.9,15.3,250.0,415.75,345.05
2018,4,18,16,45,371.0,120.0,3.85,14.8,255.5,529.94,440.84
2018,4,18,17,0,510.0,90.0,3.8,14.3,261.0,621.55,514.96
2018,4,18,17,15,471.5,79.0,3.45,13.55,215.5,562.08,468.11
2018,4,18,17,30,433.0,68.0,3.1,12.8,170.0,502.61,419.96
2018,4,18,17,45,351.0,55.5,2.75,12.05,124.5,401.86,335.82
2018,4,18,18,0,269.0,43.0,2.4,11.3,79.0,312.4,256.81
2018,4,18,18,15,167.5,29.0,2.2,10.75,48.0,209.73,147.01
2018,4,18,18,30,66.0,15.0,2.0,10.2,17.0,59.9,0.0
2018,4,18,18,45,33.0,7.5,1.8,9.6,8.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,19,5,15,35.0,4.5,2.15,7.4,4.5,0.0,0.0
2018,4,19,5,30,70.0,9.0,2.2,7.5,9.0,7.68,0.0
2018,4,19,5,45,217.0,22.0,2.2,7.65,40.5,18.57,0.0
2018,4,19,6,0,364.0,35.0,2.2,7.8,72.0,29.19,19.12
2018,4,19,6,15,467.5,43.0,2.3,8.2,120.0,35.08,25.76
2018,4,19,6,30,571.0,51.0,2.4,8.6,168.0,41.05,31.61
2018,4,19,6,45,633.0,57.5,2.45,9.0,222.0,45.55,35.9
2018,4,19,7,0,695.0,64.0,2.5,9.4,276.0,54.47,44.01
2018,4,19,7,15,735.0,68.5,2.65,10.1,331.0,57.4,46.48
2018,4,19,7,30,775.0,73.0,2.8,10.8,386.0,60.31,48.83
2018,4,19,7,45,801.5,77.5,2.95,11.5,439.5,62.98,50.91
2018,4,19,8,0,828.0,82.0,3.1,12.2,493.0,65.55,52.87
2018,4,19,8,15,848.0,85.0,3.3,12.9,544.0,66.87,53.69
2018,4,19,8,30,868.0,88.0,3.5,13.6,595.0,77.22,62.41
2018,4,19,8,45,881.0,91.5,3.7,14.35,641.0,79.34,63.87
2018,4,19,9,0,894.0,95.0,3.9,15.1,687.0,81.29,65.18
2018,4,19,9,15,903.0,98.5,4.0,15.5,728.5,108.32,66.36
2018,4,19,9,30,912.0,102.0,4.1,15.9,770.0,166.89,94.93
2018,4,19,9,45,917.0,106.0,4.25,16.3,804.5,226.14,138.16
2018,4,19,10,0,922.0,110.0,4.4,16.7,839.0,285.77,188.43
2018,4,19,10,15,929.5,110.5,4.5,16.95,868.0,343.95,240.21
2018,4,19,10,30,937.0,111.0,4.6,17.2,897.0,402.26,292.63
2018,4,19,10,45,943.5,111.0,4.7,17.4,919.0,459.73,343.88
2018,4,19,11,0,950.0,111.0,4.8,17.6,941.0,516.77,393.69
2018,4,19,11,15,952.0,112.0,4.8,17.75,954.5,571.62,440.43
2018,4,19,11,30,954.0,113.0,4.8,17.9,968.0,625.15,484.83
2018,4,19,11,45,954.5,113.5,4.85,18.0,973.0,675.88,526.21
2018,4,19,12,0,955.0,114.0,4.9,18.1,978.0,724.72,565.19
2018,4,19,12,15,950.0,116.0,4.95,18.15,973.5,768.9,599.98
2018,4,19,12,30,945.0,118.0,5.0,18.2,969.0,810.4,631.81
2018,4,19,12,45,937.5,120.5,5.05,18.25,956.5,847.56,658.77
2018,4,19,13,0,930.0,123.0,5.1,18.3,944.0,881.59,683.47
2018,4,19,13,15,927.0,121.0,5.15,18.3,925.0,912.03,705.78
2018,4,19,13,30,924.0,119.0,5.2,18.3,906.0,939.16,725.84
2018,4,19,13,45,919.5,117.0,5.2,18.25,880.0,961.54,742.45
2018,4,19,14,0,915.0,115.0,5.2,18.2,854.0,980.36,756.7
2018,4,19,14,15,906.5,112.5,5.15,18.1,820.0,991.24,765.33
2018,4,19,14,30,898.0,110.0,5.1,18.0,786.0,998.34,771.51
2018,4,19,14,45,886.5,107.5,5.1,17.9,746.0,998.75,773.59
2018,4,19,15,0,875.0,105.0,5.1,17.8,706.0,995.42,773.28
2018,4,19,15,15,859.0,102.5,5.1,17.8,660.5,995.77,775.47
2018,4,19,15,30,843.0,100.0,5.1,17.8,615.0,980.81,766.95
2018,4,19,15,45,821.0,97.5,4.9,17.4,565.0,956.46,751.54
2018,4,19,16,0,799.0,95.0,4.7,17.0,515.0,928.89,733.84
2018,4,19,16,15,768.0,91.0,4.5,16.7,461.5,887.77,705.88
2018,4,19,16,30,737.0,87.0,4.3,16.4,408.0,850.67,680.57
2018,4,19,16,45,695.0,82.5,4.1,16.1,353.5,794.82,641.17
2018,4,19,17,0,653.0,78.0,3.9,15.8,299.0,737.83,599.86
2018,4,19,17,15,592.5,71.5,3.4,15.05,245.5,661.02,541.52
2018,4,19,17,30,532.0,65.0,2.9,14.3,192.0,584.87,481.2
2018,4,19,17,45,440.0,55.5,2.45,13.6,142.5,480.25,395.46
2018,4,19,18,0,348.0,46.0,2.0,12.9,93.0,379.27,308.56
2018,4,19,18,15,222.5,31.5,1.85,12.35,57.0,257.59,184.45
2018,4,19,18,30,97.0,17.0,1.7,11.8,21.0,83.82,0.0
2018,4,19,18,45,48.5,8.5,1.55,11.25,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,5,15,21.0,4.5,1.2,9.95,4.5,0.0,0.0
2018,4,20,5,30,42.0,9.0,1.3,10.3,9.0,7.68,0.0
2018,4,20,5,45,153.0,24.5,1.4,10.7,38.5,19.07,0.0
2018,4,20,6,0,264.0,40.0,1.5,11.1,68.0,30.92,20.55
2018,4,20,6,15,365.5,52.0,1.55,11.6,114.5,39.97,29.77
2018,4,20,6,30,467.0,64.0,1.6,12.1,161.0,51.22,40.27
2018,4,20,6,45,537.0,71.0,1.65,12.65,213.5,55.54,44.32
2018,4,20,7,0,607.0,78.0,1.7,13.2,266.0,59.89,48.18
2018,4,20,7,15,655.0,83.5,1.8,13.9,320.5,62.86,50.61
2018,4,20,7,30,703.0,89.0,1.9,14.6,375.0,65.8,52.93
2018,4,20,7,45,740.0,92.0,2.0,15.35,429.5,66.81,53.48
2018,4,20,8,0,777.0,95.0,2.1,16.1,484.0,74.19,59.56
2018,4,20,8,15,802.0,97.5,2.25,16.95,535.0,74.8,59.66
2018,4,20,8,30,827.0,100.0,2.4,17.8,586.0,75.4,59.78
2018,4,20,8,45,847.0,102.0,2.55,18.65,633.5,75.57,59.53
2018,4,20,9,0,867.0,104.0,2.7,19.5,681.0,75.74,59.3
2018,4,20,9,15,883.0,104.5,2.85,20.1,723.5,114.06,68.51
2018,4,20,9,30,899.0,105.0,3.0,20.7,766.0,170.43,95.82
2018,4,20,9,45,912.5,104.0,3.15,21.35,802.0,227.17,136.23
2018,4,20,10,0,926.0,103.0,3.3,22.0,838.0,285.1,183.74
2018,4,20,10,15,932.0,104.5,3.35,22.35,866.5,343.56,234.46
2018,4,20,10,30,938.0,106.0,3.4,22.7,895.0,402.01,285.42
2018,4,20,10,45,942.0,107.5,3.5,23.1,916.5,459.43,334.84
2018,4,20,11,0,946.0,109.0,3.6,23.5,938.0,516.19,382.5
2018,4,20,11,15,948.0,109.5,3.6,23.7,951.0,570.33,426.98
2018,4,20,11,30,950.0,110.0,3.6,23.9,964.0,623.13,469.13
2018,4,20,11,45,950.0,110.5,3.65,24.15,968.5,673.2,508.14
2018,4,20,12,0,950.0,111.0,3.7,24.4,973.0,721.34,544.74
2018,4,20,12,15,949.0,110.5,3.75,24.55,969.5,765.83,578.13
2018,4,20,12,30,948.0,110.0,3.8,24.7,966.0,807.86,608.45
2018,4,20,12,45,946.0,109.5,3.85,24.8,955.0,846.48,635.06
2018,4,20,13,0,944.0,109.0,3.9,24.9,944.0,882.19,659.61
2018,4,20,13,15,939.0,108.5,3.95,24.9,924.5,912.31,680.61
2018,4,20,13,30,934.0,108.0,4.0,24.9,905.0,939.05,699.4
2018,4,20,13,45,927.0,107.0,4.0,24.85,878.0,960.02,714.27
2018,4,20,14,0,920.0,106.0,4.0,24.8,851.0,977.33,726.85
2018,4,20,14,15,911.0,104.0,4.0,24.65,817.0,988.02,735.44
2018,4,20,14,30,902.0,102.0,4.0,24.5,783.0,994.91,741.72
2018,4,20,14,45,889.5,100.5,4.0,24.35,743.0,995.2,743.77
2018,4,20,15,0,877.0,99.0,4.0,24.2,703.0,991.78,743.56
2018,4,20,15,15,862.0,96.5,4.0,24.2,658.0,981.11,738.2
2018,4,20,15,30,847.0,94.0,4.0,24.2,613.0,978.5,738.52
2018,4,20,15,45,826.5,91.0,3.85,23.6,563.5,954.87,725.33
2018,4,20,16,0,806.0,88.0,3.7,23.0,514.0,928.04,710.01
2018,4,20,16,15,777.5,84.0,3.55,22.5,461.0,889.2,685.85
2018,4,20,16,30,749.0,80.0,3.4,22.0,408.0,847.88,659.55
2018,4,20,16,45,711.5,75.5,3.2,21.5,354.5,795.29,624.2
2018,4,20,17,0,674.0,71.0,3.0,21.0,301.0,748.09,591.68
2018,4,20,17,15,620.0,65.0,2.6,19.9,248.0,677.34,540.47
2018,4,20,17,30,566.0,59.0,2.2,18.8,195.0,607.13,487.19
2018,4,20,17,45,484.0,50.0,1.8,17.75,146.0,510.84,410.77
2018,4,20,18,0,402.0,41.0,1.4,16.7,97.0,418.34,333.05
2018,4,20,18,15,272.5,28.5,1.35,16.05,59.5,291.84,210.04
2018,4,20,18,30,143.0,16.0,1.3,15.4,22.0,115.96,0.0
2018,4,20,18,45,71.5,8.0,1.25,14.75,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,21,5,15,29.5,4.5,0.75,9.8,5.0,0.0,0.0
2018,4,21,5,30,59.0,9.0,0.7,10.5,10.0,7.68,0.0
2018,4,21,5,45,182.5,23.5,0.7,11.15,41.0,18.34,0.4
2018,4,21,6,0,306.0,38.0,0.7,11.8,72.0,31.44,21.18
2018,4,21,6,15,360.0,46.5,0.75,12.5,107.5,37.35,27.44
2018,4,21,6,30,414.0,55.0,0.8,13.2,143.0,43.16,32.99
2018,4,21,6,45,207.0,72.0,0.8,13.95,116.0,54.71,43.4
2018,4,21,7,0,0.0,89.0,0.8,14.7,89.0,71.37,58.04
2018,4,21,7,15,0.5,107.0,0.85,15.6,107.0,85.19,69.84
2018,4,21,7,30,1.0,125.0,0.9,16.5,125.0,98.89,81.25
2018,4,21,7,45,14.0,156.5,0.95,17.45,163.5,121.73,100.23
2018,4,21,8,0,27.0,188.0,1.0,18.4,202.0,136.93,112.32
2018,4,21,8,15,84.0,223.0,1.1,19.4,271.5,159.07,129.99
2018,4,21,8,30,141.0,258.0,1.2,20.4,341.0,171.08,138.96
2018,4,21,8,45,442.5,200.0,1.3,21.4,490.5,122.95,98.31
2018,4,21,9,0,744.0,142.0,1.4,22.4,640.0,88.5,69.16
2018,4,21,9,15,812.5,124.5,1.45,23.05,698.5,115.59,68.85
2018,4,21,9,30,881.0,107.0,1.5,23.7,757.0,172.64,96.35
2018,4,21,9,45,893.5,107.0,1.55,24.4,793.0,228.78,136.03
2018,4,21,10,0,906.0,107.0,1.6,25.1,829.0,286.04,182.05
2018,4,21,10,15,913.0,108.0,1.6,25.55,857.5,343.29,230.34
2018,4,21,10,30,920.0,109.0,1.6,26.0,886.0,400.64,278.67
2018,4,21,10,45,924.5,109.5,1.6,26.4,906.5,456.52,325.06
2018,4,21,11,0,929.0,110.0,1.6,26.8,927.0,511.78,369.6
2018,4,21,11,15,931.5,110.5,1.6,27.1,940.0,565.19,411.49
2018,4,21,11,30,934.0,111.0,1.6,27.4,953.0,617.37,451.09
2018,4,21,11,45,934.5,111.5,1.55,27.7,958.0,666.88,487.22
2018,4,21,12,0,935.0,112.0,1.5,28.0,963.0,714.55,520.87
2018,4,21,12,15,934.5,112.0,1.45,28.15,960.0,759.08,551.69
2018,4,21,12,30,934.0,112.0,1.4,28.3,957.0,801.26,579.47
2018,4,21,12,45,931.5,111.5,1.35,28.45,946.0,838.9,602.73
2018,4,21,13,0,929.0,111.0,1.3,28.6,935.0,873.66,623.91
2018,4,21,13,15,924.0,110.0,1.25,28.65,915.5,902.76,641.61
2018,4,21,13,30,919.0,109.0,1.2,28.7,896.0,928.53,657.16
2018,4,21,13,45,907.5,110.5,1.15,28.7,868.0,947.46,668.58
2018,4,21,14,0,896.0,112.0,1.1,28.7,840.0,962.72,677.86
2018,4,21,14,15,859.5,123.0,1.15,28.6,798.5,960.43,678.39
2018,4,21,14,30,823.0,134.0,1.2,28.5,757.0,966.64,684.56
2018,4,21,14,45,815.5,127.5,1.25,28.4,718.0,966.23,686.67
2018,4,21,15,0,808.0,121.0,1.3,28.3,679.0,962.11,686.69
2018,4,21,15,15,815.5,109.5,1.3,28.3,641.5,963.37,689.23
2018,4,21,15,30,823.0,98.0,1.3,28.3,604.0,960.74,689.43
2018,4,21,15,45,805.5,94.0,1.55,27.75,556.0,938.88,682.66
2018,4,21,16,0,788.0,90.0,1.8,27.2,508.0,913.84,673.32
2018,4,21,16,15,758.5,87.0,1.8,26.65,456.0,875.42,651.74
2018,4,21,16,30,729.0,84.0,1.8,26.1,404.0,834.56,628.08
2018,4,21,16,45,691.0,78.5,1.8,25.55,350.5,786.95,598.98
2018,4,21,17,0,653.0,73.0,1.8,25.0,297.0,732.29,563.75
2018,4,21,17,15,590.5,67.5,1.65,23.75,243.5,655.06,510.88
2018,4,21,17,30,528.0,62.0,1.5,22.5,190.0,578.81,455.94
2018,4,21,17,45,431.5,53.0,1.35,21.25,140.5,471.4,374.11
2018,4,21,18,0,335.0,44.0,1.2,20.0,91.0,368.54,291.2
2018,4,21,18,15,228.5,30.5,1.15,19.35,56.5,259.6,187.47
2018,4,21,18,30,122.0,17.0,1.1,18.7,22.0,101.91,0.0
2018,4,21,18,45,61.0,8.5,1.1,18.05,11.0,7.26,0.0
2018,4,21,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,5,15,39.0,5.5,0.35,16.35,6.0,0.0,0.0
2018,4,22,5,30,78.0,11.0,0.4,16.7,12.0,9.39,0.0
2018,4,22,5,45,218.5,23.5,0.4,17.05,44.5,19.57,3.24
2018,4,22,6,0,359.0,36.0,0.4,17.4,77.0,29.67,19.35
2018,4,22,6,15,453.0,45.0,0.5,17.95,124.5,36.39,26.02
2018,4,22,6,30,547.0,54.0,0.6,18.5,172.0,43.06,32.19
2018,4,22,6,45,607.5,60.0,0.7,19.0,225.0,47.05,35.8
2018,4,22,7,0,668.0,66.0,0.8,19.5,278.0,51.02,39.23
2018,4,22,7,15,709.5,71.5,0.9,20.2,333.0,59.27,46.2
2018,4,22,7,30,751.0,77.0,1.0,20.9,388.0,62.85,49.01
2018,4,22,7,45,780.0,80.5,1.05,21.6,441.0,64.66,50.24
2018,4,22,8,0,809.0,84.0,1.1,22.3,494.0,66.44,51.42
2018,4,22,8,15,831.0,87.0,1.15,23.1,545.5,67.7,52.13
2018,4,22,8,30,853.0,90.0,1.2,23.9,597.0,68.9,52.78
2018,4,22,8,45,869.0,93.0,1.25,24.75,644.0,79.94,61.63
2018,4,22,9,0,885.0,96.0,1.3,25.6,691.0,81.58,62.57
2018,4,22,9,15,898.0,98.0,1.35,26.05,733.0,117.08,65.9
2018,4,22,9,30,911.0,100.0,1.4,26.5,775.0,174.72,95.23
2018,4,22,9,45,922.0,101.0,1.4,27.0,811.5,232.82,136.44
2018,4,22,10,0,933.0,102.0,1.4,27.5,848.0,291.88,183.7
2018,4,22,10,15,939.0,104.0,1.45,27.8,877.0,350.92,233.15
2018,4,22,10,30,945.0,106.0,1.5,28.1,906.0,409.95,282.56
2018,4,22,10,45,949.0,107.0,1.5,28.4,927.0,467.24,329.64
2018,4,22,11,0,953.0,108.0,1.5,28.7,948.0,523.85,374.78
2018,4,22,11,15,954.5,109.5,1.55,28.9,961.5,578.64,417.57
2018,4,22,11,30,956.0,111.0,1.6,29.1,975.0,632.09,458.07
2018,4,22,11,45,956.0,112.5,1.6,29.3,980.5,683.08,495.33
2018,4,22,12,0,956.0,114.0,1.6,29.5,986.0,732.18,530.2
2018,4,22,12,15,953.5,114.5,1.7,29.55,982.0,776.62,562.26
2018,4,22,12,30,951.0,115.0,1.8,29.6,978.0,818.52,591.36
2018,4,22,12,45,946.5,116.0,1.85,29.7,966.5,856.58,616.15
2018,4,22,13,0,942.0,117.0,1.9,29.8,955.0,891.65,638.96
2018,4,22,13,15,937.0,116.5,1.95,29.7,935.5,921.75,659.11
2018,4,22,13,30,932.0,116.0,2.0,29.6,916.0,948.49,677.23
2018,4,22,13,45,903.0,125.5,2.05,29.5,881.5,959.77,685.69
2018,4,22,14,0,874.0,135.0,2.1,29.4,847.0,978.66,699.28
2018,4,22,14,15,863.5,132.5,2.15,29.25,812.5,987.55,706.76
2018,4,22,14,30,853.0,130.0,2.2,29.1,778.0,992.62,712.1
2018,4,22,14,45,864.0,119.0,2.25,28.9,746.0,1005.45,722.74
2018,4,22,15,0,875.0,108.0,2.3,28.7,714.0,1002.52,723.47
2018,4,22,15,15,859.5,105.0,2.3,28.7,668.5,1002.82,725.47
2018,4,22,15,30,844.0,102.0,2.3,28.7,623.0,987.56,717.62
2018,4,22,15,45,822.5,98.5,2.3,28.05,572.5,962.27,705.3
2018,4,22,16,0,801.0,95.0,2.3,27.4,522.0,933.76,690.81
2018,4,22,16,15,774.0,91.0,2.2,26.8,469.5,896.31,669.03
2018,4,22,16,30,747.0,87.0,2.1,26.2,417.0,856.26,645.11
2018,4,22,16,45,709.0,81.5,2.0,25.6,362.5,808.7,615.36
2018,4,22,17,0,671.0,76.0,1.9,25.0,308.0,753.56,579.27
2018,4,22,17,15,575.0,72.0,1.7,23.8,247.0,647.77,505.7
2018,4,22,17,30,479.0,68.0,1.5,22.6,186.0,544.32,430.43
2018,4,22,17,45,416.0,56.5,1.3,21.35,141.0,462.94,367.85
2018,4,22,18,0,353.0,45.0,1.1,20.1,96.0,384.27,303.25
2018,4,22,18,15,231.5,32.0,1.1,19.4,60.0,264.23,193.37
2018,4,22,18,30,110.0,19.0,1.1,18.7,24.0,129.47,0.0
2018,4,22,18,45,55.0,9.5,1.05,18.0,12.0,8.11,0.0
2018,4,22,19,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,13.85,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,23,5,15,32.0,6.5,0.6,14.45,7.0,0.0,0.0
2018,4,23,5,30,64.0,13.0,0.6,15.0,14.0,11.1,0.0
2018,4,23,5,45,157.5,27.5,0.65,15.6,43.0,21.33,6.17
2018,4,23,6,0,251.0,42.0,0.7,16.2,72.0,32.31,21.8
2018,4,23,6,15,265.5,57.5,0.85,16.95,103.5,43.44,32.28
2018,4,23,6,30,280.0,73.0,1.0,17.7,135.0,54.11,41.96
2018,4,23,6,45,207.0,99.0,1.15,18.45,151.5,72.73,58.3
2018,4,23,7,0,134.0,125.0,1.3,19.2,168.0,91.56,74.45
2018,4,23,7,15,308.0,128.0,1.4,20.1,250.5,92.43,74.79
2018,4,23,7,30,482.0,131.0,1.5,21.0,333.0,91.26,73.31
2018,4,23,7,45,614.0,120.0,1.55,21.85,411.5,84.39,66.98
2018,4,23,8,0,746.0,109.0,1.6,22.7,490.0,76.32,59.69
2018,4,23,8,15,768.0,113.5,1.7,23.4,540.0,77.68,60.47
2018,4,23,8,30,790.0,118.0,1.8,24.1,590.0,86.76,67.69
2018,4,23,8,45,805.5,123.0,1.9,24.8,636.0,88.33,68.58
2018,4,23,9,0,821.0,128.0,2.0,25.5,682.0,89.75,69.37
2018,4,23,9,15,835.0,129.5,2.0,25.9,722.5,125.66,72.97
2018,4,23,9,30,849.0,131.0,2.0,26.3,763.0,180.51,101.99
2018,4,23,9,45,845.0,139.0,2.0,26.65,792.5,238.22,144.29
2018,4,23,10,0,841.0,147.0,2.0,27.0,822.0,295.5,190.92
2018,4,23,10,15,803.5,172.0,2.0,27.3,835.0,354.11,240.88
2018,4,23,10,30,766.0,197.0,2.0,27.6,848.0,403.47,283.28
2018,4,23,10,45,835.5,166.5,1.95,27.9,892.0,462.57,329.9
2018,4,23,11,0,905.0,136.0,1.9,28.2,936.0,523.98,377.62
2018,4,23,11,15,907.5,136.5,1.85,28.35,949.0,576.47,418.5
2018,4,23,11,30,910.0,137.0,1.8,28.5,962.0,627.79,457.2
2018,4,23,11,45,909.5,138.0,1.75,28.65,966.5,676.28,492.68
2018,4,23,12,0,909.0,139.0,1.7,28.8,971.0,722.95,525.81
2018,4,23,12,15,907.5,139.0,1.65,28.85,967.0,766.12,555.87
2018,4,23,12,30,906.0,139.0,1.6,28.9,963.0,806.97,583.62
2018,4,23,12,45,903.0,138.5,1.6,29.0,951.5,843.7,607.07
2018,4,23,13,0,900.0,138.0,1.6,29.1,940.0,877.6,628.6
2018,4,23,13,15,868.0,151.5,1.65,29.05,912.0,907.08,648.23
2018,4,23,13,30,836.0,165.0,1.7,29.0,884.0,923.08,659.4
