Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,11,0,918.0,115.0,2.1,24.3,962.0,550.23,406.07
2018,5,13,11,15,920.0,115.5,2.2,24.6,974.0,601.02,446.1
2018,5,13,11,30,922.0,116.0,2.3,24.9,986.0,650.59,484.13
2018,5,13,11,45,923.0,116.0,2.4,25.15,990.5,697.73,519.6
2018,5,13,12,0,924.0,116.0,2.5,25.4,995.0,743.19,553.07
2018,5,13,12,15,916.0,121.0,2.6,25.55,989.5,784.21,582.85
2018,5,13,12,30,908.0,126.0,2.7,25.7,984.0,822.64,608.97
2018,5,13,12,45,895.5,132.0,2.8,25.8,970.0,855.54,631.42
2018,5,13,13,0,883.0,138.0,2.9,25.9,956.0,885.31,651.82
2018,5,13,13,15,878.0,137.0,3.0,25.85,937.0,912.25,670.79
2018,5,13,13,30,873.0,136.0,3.1,25.8,918.0,936.06,687.79
2018,5,13,13,45,865.5,135.5,3.2,25.8,892.0,954.77,701.41
2018,5,13,14,0,858.0,135.0,3.3,25.8,866.0,970.11,712.98
2018,5,13,14,15,848.0,133.0,3.35,25.6,833.0,978.12,720.1
2018,5,13,14,30,838.0,131.0,3.4,25.4,800.0,995.73,733.8
2018,5,13,14,45,825.5,129.0,3.45,25.25,761.5,994.39,734.93
2018,5,13,15,0,813.0,127.0,3.5,25.1,723.0,989.51,734.01
2018,5,13,15,15,797.5,124.0,3.5,25.1,679.5,976.99,727.39
2018,5,13,15,30,782.0,121.0,3.5,25.1,636.0,961.11,718.68
2018,5,13,15,45,760.0,118.0,3.55,24.45,588.5,935.46,705.54
2018,5,13,16,0,738.0,115.0,3.6,23.8,541.0,913.87,695.12
2018,5,13,16,15,709.5,111.5,3.55,23.35,490.5,876.12,672.14
2018,5,13,16,30,681.0,108.0,3.5,22.9,440.0,836.2,647.37
2018,5,13,16,45,645.0,102.0,3.5,22.45,388.0,784.06,613.51
2018,5,13,17,0,609.0,96.0,3.5,22.0,336.0,730.72,577.83
2018,5,13,17,15,553.5,89.5,3.4,21.3,283.5,658.15,526.62
2018,5,13,17,30,498.0,83.0,3.3,20.6,231.0,586.07,473.77
2018,5,13,17,45,438.5,73.0,3.25,19.95,184.5,502.16,409.27
2018,5,13,18,0,379.0,63.0,3.2,19.3,138.0,428.97,350.15
2018,5,13,18,15,277.0,50.5,3.0,18.55,96.5,322.77,260.74
2018,5,13,18,30,175.0,38.0,2.8,17.8,55.0,225.43,170.58
2018,5,13,18,45,98.5,22.5,2.65,17.1,31.0,116.04,0.0
2018,5,13,19,0,22.0,7.0,2.5,16.4,7.0,20.37,0.0
2018,5,13,19,15,11.0,3.5,2.45,16.0,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,14,4,45,2.0,1.0,1.65,12.35,1.0,0.0,0.0
2018,5,14,5,0,4.0,2.0,1.6,12.4,2.0,1.71,0.0
2018,5,14,5,15,25.0,7.5,1.55,12.6,9.5,6.4,0.0
2018,5,14,5,30,46.0,13.0,1.5,12.8,17.0,10.62,2.64
2018,5,14,5,45,77.5,20.5,1.45,13.05,32.5,16.58,8.85
2018,5,14,6,0,109.0,28.0,1.4,13.3,48.0,20.93,13.02
2018,5,14,6,15,63.0,30.0,1.25,13.7,42.5,23.62,15.58
2018,5,14,6,30,17.0,32.0,1.1,14.1,37.0,27.25,18.88
2018,5,14,6,45,8.5,51.0,1.0,14.5,53.5,42.27,32.28
2018,5,14,7,0,0.0,70.0,0.9,14.9,70.0,58.04,46.13
2018,5,14,7,15,0.0,76.5,0.75,15.55,76.5,63.48,50.61
2018,5,14,7,30,0.0,83.0,0.6,16.2,83.0,68.93,55.04
2018,5,14,7,45,0.0,93.5,0.5,16.85,93.5,77.34,61.94
2018,5,14,8,0,0.0,104.0,0.4,17.5,104.0,85.66,68.65
2018,5,14,8,15,0.0,123.0,0.45,18.3,123.0,100.32,80.6
2018,5,14,8,30,0.0,142.0,0.5,19.1,142.0,114.76,92.16
2018,5,14,8,45,2.0,160.0,0.5,19.95,161.5,128.3,102.76
2018,5,14,9,0,4.0,178.0,0.5,20.8,181.0,142.23,108.45
2018,5,14,9,15,9.0,211.5,0.7,21.45,218.5,168.24,127.98
2018,5,14,9,30,14.0,245.0,0.9,22.1,256.0,194.96,147.79
2018,5,14,9,45,33.5,298.5,1.05,22.75,326.5,227.49,171.21
2018,5,14,10,0,53.0,352.0,1.2,23.4,397.0,273.4,204.65
2018,5,14,10,15,173.0,367.5,1.3,23.95,520.5,322.77,238.22
2018,5,14,10,30,293.0,383.0,1.4,24.5,644.0,386.41,283.49
2018,5,14,10,45,532.5,285.0,1.55,25.0,772.5,445.37,325.99
2018,5,14,11,0,772.0,187.0,1.7,25.5,901.0,528.83,387.91
2018,5,14,11,15,835.0,159.0,1.8,25.75,940.0,587.5,432.6
2018,5,14,11,30,898.0,131.0,1.9,26.0,979.0,648.08,478.16
2018,5,14,11,45,899.0,130.5,2.05,26.3,983.0,693.97,512.45
2018,5,14,12,0,900.0,130.0,2.2,26.6,987.0,738.24,544.97
2018,5,14,12,15,897.0,131.5,2.35,26.7,983.0,779.33,575.1
2018,5,14,12,30,894.0,133.0,2.5,26.8,979.0,818.17,602.03
2018,5,14,12,45,888.0,134.5,2.6,26.9,967.0,852.13,625.06
2018,5,14,13,0,882.0,136.0,2.7,27.0,955.0,883.26,646.23
2018,5,14,13,15,878.0,135.0,2.85,26.9,936.5,910.96,666.07
2018,5,14,13,30,874.0,134.0,3.0,26.8,918.0,935.59,684.01
2018,5,14,13,45,867.5,132.5,3.1,26.75,892.0,954.22,697.65
2018,5,14,14,0,861.0,131.0,3.2,26.7,866.0,969.46,709.26
2018,5,14,14,15,852.5,129.0,3.3,26.45,834.0,978.85,717.76
2018,5,14,14,30,844.0,127.0,3.4,26.2,802.0,997.62,732.66
2018,5,14,14,45,832.5,125.0,3.5,25.95,764.0,997.26,735.08
2018,5,14,15,0,821.0,123.0,3.6,25.7,726.0,993.37,735.45
2018,5,14,15,15,806.5,119.5,3.6,25.7,682.5,981.25,729.1
2018,5,14,15,30,792.0,116.0,3.6,25.7,639.0,965.76,720.66
2018,5,14,15,45,773.5,112.0,3.7,24.95,592.0,942.41,709.71
2018,5,14,16,0,755.0,108.0,3.8,24.2,545.0,916.06,696.58
2018,5,14,16,15,730.5,104.0,3.8,23.6,495.5,887.44,680.68
2018,5,14,16,30,706.0,100.0,3.8,23.0,446.0,850.49,658.63
2018,5,14,16,45,673.0,95.0,3.85,22.45,394.5,802.09,627.95
2018,5,14,17,0,640.0,90.0,3.9,21.9,343.0,752.35,595.37
2018,5,14,17,15,595.0,83.5,3.8,21.1,292.0,688.75,551.17
2018,5,14,17,30,550.0,77.0,3.7,20.3,241.0,625.17,505.18
2018,5,14,17,45,485.0,68.5,3.65,19.5,192.5,542.55,442.21
2018,5,14,18,0,420.0,60.0,3.6,18.7,144.0,462.1,377.78
2018,5,14,18,15,323.5,48.5,3.45,17.95,102.0,355.41,288.63
2018,5,14,18,30,227.0,37.0,3.3,17.2,60.0,261.42,200.84
2018,5,14,18,45,128.0,22.5,3.15,16.45,34.0,147.63,0.0
2018,5,14,19,0,29.0,8.0,3.0,15.7,8.0,25.82,0.0
2018,5,14,19,15,14.5,4.0,2.9,15.3,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.5,1.55,12.05,1.5,0.0,0.0
2018,5,15,5,0,6.0,3.0,1.5,12.1,3.0,2.56,0.0
2018,5,15,5,15,41.5,13.0,1.5,12.4,16.5,11.1,0.0
2018,5,15,5,30,77.0,23.0,1.5,12.7,30.0,18.33,8.88
2018,5,15,5,45,96.5,30.0,1.5,12.95,44.5,23.82,15.2
2018,5,15,6,0,116.0,37.0,1.5,13.2,59.0,29.19,20.38
2018,5,15,6,15,65.5,43.5,1.4,13.6,56.5,35.54,26.25
2018,5,15,6,30,15.0,50.0,1.3,14.0,54.0,41.64,31.76
2018,5,15,6,45,7.5,78.0,1.15,14.4,80.0,63.86,51.47
2018,5,15,7,0,0.0,106.0,1.0,14.8,106.0,84.95,69.8
2018,5,15,7,15,0.5,123.0,0.8,15.35,123.0,97.96,80.69
2018,5,15,7,30,1.0,140.0,0.6,15.9,140.0,110.87,91.27
2018,5,15,7,45,1.5,147.0,0.4,16.4,147.5,116.7,95.6
2018,5,15,8,0,2.0,154.0,0.2,16.9,155.0,122.43,99.76
2018,5,15,8,15,4.0,171.0,0.35,17.7,173.5,135.13,109.84
2018,5,15,8,30,6.0,188.0,0.5,18.5,192.0,147.7,119.65
2018,5,15,8,45,9.5,209.5,0.6,19.35,216.0,163.21,131.69
2018,5,15,9,0,13.0,231.0,0.7,20.2,240.0,179.9,137.93
2018,5,15,9,15,22.0,267.0,0.85,20.9,284.0,208.29,158.64
2018,5,15,9,30,31.0,303.0,1.0,21.6,328.0,224.0,169.46
2018,5,15,9,45,46.0,340.0,1.1,22.3,378.5,256.48,192.86
2018,5,15,10,0,61.0,377.0,1.2,23.0,429.0,291.57,218.1
2018,5,15,10,15,211.0,364.0,1.35,23.55,551.0,322.74,237.77
2018,5,15,10,30,361.0,351.0,1.5,24.1,673.0,392.93,288.11
2018,5,15,10,45,625.0,241.0,1.6,24.65,813.5,453.0,331.64
2018,5,15,11,0,889.0,131.0,1.7,25.2,954.0,548.87,402.54
2018,5,15,11,15,899.5,127.0,1.8,25.5,969.0,599.84,441.89
2018,5,15,11,30,910.0,123.0,1.9,25.8,984.0,650.31,480.15
2018,5,15,11,45,910.5,123.0,2.0,26.05,988.0,696.57,514.61
2018,5,15,12,0,911.0,123.0,2.1,26.3,992.0,741.16,547.13
2018,5,15,12,15,908.0,124.5,2.2,26.35,988.0,782.5,577.2
2018,5,15,12,30,905.0,126.0,2.3,26.4,984.0,821.57,603.77
2018,5,15,12,45,900.0,127.0,2.4,26.45,972.0,856.1,627.27
2018,5,15,13,0,895.0,128.0,2.5,26.5,960.0,887.83,648.93
2018,5,15,13,15,891.0,127.0,2.65,26.35,941.5,915.67,669.02
2018,5,15,13,30,887.0,126.0,2.8,26.2,923.0,940.4,687.19
2018,5,15,13,45,867.5,132.0,2.95,26.1,893.0,954.13,698.16
2018,5,15,14,0,848.0,138.0,3.1,26.0,863.0,964.2,706.96
2018,5,15,14,15,854.0,128.5,3.25,25.65,835.5,980.15,720.5
2018,5,15,14,30,860.0,119.0,3.4,25.3,808.0,992.58,731.86
2018,5,15,14,45,849.5,116.5,3.55,25.0,770.0,992.44,734.95
2018,5,15,15,0,839.0,114.0,3.7,24.7,732.0,1001.45,744.39
2018,5,15,15,15,825.0,111.0,3.7,24.7,688.5,990.33,738.59
2018,5,15,15,30,811.0,108.0,3.7,24.7,645.0,975.82,730.78
2018,5,15,15,45,794.0,104.5,3.95,23.75,598.5,954.43,722.62
2018,5,15,16,0,777.0,101.0,4.2,22.8,552.0,930.0,712.1
2018,5,15,16,15,754.5,96.5,4.25,22.2,502.0,896.05,692.58
2018,5,15,16,30,732.0,92.0,4.3,21.6,452.0,859.61,670.95
2018,5,15,16,45,701.5,87.0,4.35,21.0,400.5,818.88,645.65
2018,5,15,17,0,671.0,82.0,4.4,20.4,349.0,770.93,614.34
2018,5,15,17,15,627.0,76.5,4.35,19.65,298.0,708.91,571.13
2018,5,15,17,30,583.0,71.0,4.3,18.9,247.0,646.91,526.14
2018,5,15,17,45,519.5,64.0,4.3,18.2,198.0,566.73,464.74
2018,5,15,18,0,456.0,57.0,4.3,17.5,149.0,488.61,401.79
2018,5,15,18,15,359.5,47.0,4.15,16.9,106.5,383.95,313.75
2018,5,15,18,30,263.0,37.0,4.0,16.3,64.0,287.5,223.8
2018,5,15,18,45,152.0,22.5,3.9,15.7,36.5,165.22,16.8
2018,5,15,19,0,41.0,8.0,3.8,15.1,9.0,33.7,0.0
2018,5,15,19,15,20.5,4.0,3.65,14.8,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,16,4,45,13.5,3.0,1.5,11.0,3.0,0.0,0.0
2018,5,16,5,0,27.0,6.0,1.5,11.1,6.0,5.12,0.0
2018,5,16,5,15,124.0,20.0,1.7,11.55,30.0,15.59,0.0
2018,5,16,5,30,221.0,34.0,1.9,12.0,54.0,26.33,15.53
2018,5,16,5,45,322.5,44.5,2.05,12.4,95.0,34.32,24.43
2018,5,16,6,0,424.0,55.0,2.2,12.8,136.0,43.98,33.54
2018,5,16,6,15,513.0,61.5,2.2,13.25,189.0,48.29,37.67
2018,5,16,6,30,602.0,68.0,2.2,13.7,242.0,52.69,41.65
2018,5,16,6,45,649.0,73.0,2.2,14.15,294.5,55.58,44.13
2018,5,16,7,0,696.0,78.0,2.2,14.6,347.0,58.45,46.5
2018,5,16,7,15,729.0,82.5,2.2,15.1,400.0,66.29,53.17
2018,5,16,7,30,762.0,87.0,2.2,15.6,453.0,68.72,54.99
2018,5,16,7,45,786.5,90.5,2.15,16.1,504.5,70.22,55.98
2018,5,16,8,0,811.0,94.0,2.1,16.6,556.0,71.64,56.9
2018,5,16,8,15,829.0,97.5,2.1,17.05,605.0,72.86,57.66
2018,5,16,8,30,847.0,101.0,2.1,17.5,654.0,73.97,58.32
2018,5,16,8,45,861.5,103.5,2.1,18.0,698.5,85.2,67.6
2018,5,16,9,0,876.0,106.0,2.1,18.5,743.0,122.23,71.69
2018,5,16,9,15,796.5,140.5,2.25,18.9,743.5,176.46,104.22
2018,5,16,9,30,717.0,175.0,2.4,19.3,744.0,225.37,143.78
2018,5,16,9,45,585.5,237.0,2.5,19.7,714.5,279.8,193.55
2018,5,16,10,0,454.0,299.0,2.6,20.1,685.0,323.72,234.69
2018,5,16,10,15,579.0,263.5,2.7,20.4,771.5,372.03,271.65
2018,5,16,10,30,704.0,228.0,2.8,20.7,858.0,436.03,321.74
2018,5,16,10,45,635.0,260.5,2.95,20.95,838.0,471.66,352.99
2018,5,16,11,0,566.0,293.0,3.1,21.2,818.0,500.33,377.58
2018,5,16,11,15,700.5,234.5,3.25,21.4,892.5,570.0,431.86
2018,5,16,11,30,835.0,176.0,3.4,21.6,967.0,648.11,492.0
2018,5,16,11,45,879.5,153.5,3.5,21.75,990.0,699.53,531.78
2018,5,16,12,0,924.0,131.0,3.6,21.9,1013.0,757.09,575.33
2018,5,16,12,15,919.5,133.5,3.7,21.9,1008.5,798.79,606.65
2018,5,16,12,30,915.0,136.0,3.8,21.9,1004.0,838.13,634.55
2018,5,16,12,45,840.0,173.5,3.95,21.95,963.5,857.56,648.58
2018,5,16,13,0,765.0,211.0,4.1,22.0,923.0,869.43,657.42
2018,5,16,13,15,808.5,184.0,4.15,21.9,923.5,907.16,684.54
2018,5,16,13,30,852.0,157.0,4.2,21.8,924.0,950.25,714.93
2018,5,16,13,45,868.5,145.0,4.25,21.7,907.5,967.71,727.82
2018,5,16,14,0,885.0,133.0,4.3,21.6,891.0,995.15,747.82
2018,5,16,14,15,878.0,130.0,4.3,21.45,858.5,1005.44,756.11
2018,5,16,14,30,871.0,127.0,4.3,21.3,826.0,1012.16,762.26
2018,5,16,14,45,862.0,123.5,4.25,21.15,787.5,1012.79,764.18
2018,5,16,15,0,853.0,120.0,4.2,21.0,749.0,1022.84,772.72
2018,5,16,15,15,838.5,117.5,4.2,21.0,705.5,1011.94,766.99
2018,5,16,15,30,824.0,115.0,4.2,21.0,662.0,997.59,759.18
2018,5,16,15,45,807.5,110.5,4.15,20.5,614.0,975.54,747.32
2018,5,16,16,0,791.0,106.0,4.1,20.0,566.0,950.35,733.28
2018,5,16,16,15,769.5,100.5,4.1,19.65,515.0,916.05,712.58
2018,5,16,16,30,748.0,95.0,4.1,19.3,464.0,879.16,689.77
2018,5,16,16,45,716.5,90.0,4.05,18.95,411.5,837.6,662.86
2018,5,16,17,0,685.0,85.0,4.0,18.6,359.0,788.39,629.64
2018,5,16,17,15,640.5,79.0,3.9,18.05,306.5,724.85,584.88
2018,5,16,17,30,596.0,73.0,3.8,17.5,254.0,661.28,538.37
2018,5,16,17,45,532.0,65.5,3.7,17.0,204.0,579.54,475.38
2018,5,16,18,0,468.0,58.0,3.6,16.5,154.0,499.87,411.02
2018,5,16,18,15,371.0,48.0,3.4,15.9,110.5,394.24,322.59
2018,5,16,18,30,274.0,38.0,3.2,15.3,67.0,296.99,232.88
2018,5,16,18,45,160.0,23.5,2.95,14.75,38.5,173.54,37.88
2018,5,16,19,0,46.0,9.0,2.7,14.2,10.0,37.87,0.0
2018,5,16,19,15,23.0,4.5,2.65,13.9,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,17,4,45,16.5,3.5,2.05,11.15,3.5,0.0,0.0
2018,5,17,5,0,33.0,7.0,2.1,11.2,7.0,5.97,0.0
2018,5,17,5,15,137.0,21.0,2.15,11.55,32.5,16.37,0.0
2018,5,17,5,30,241.0,35.0,2.2,11.9,58.0,27.13,16.41
2018,5,17,5,45,341.0,46.0,2.3,12.2,100.0,37.5,27.27
2018,5,17,6,0,441.0,57.0,2.4,12.5,142.0,45.71,35.13
2018,5,17,6,15,509.0,65.0,2.4,13.1,191.5,51.06,40.16
2018,5,17,6,30,577.0,73.0,2.4,13.7,241.0,56.34,44.9
2018,5,17,6,45,623.5,78.5,2.4,14.25,292.5,59.41,47.51
2018,5,17,7,0,670.0,84.0,2.4,14.8,344.0,62.43,49.98
2018,5,17,7,15,703.5,89.0,2.35,15.4,396.5,64.88,51.85
2018,5,17,7,30,737.0,94.0,2.3,16.0,449.0,67.23,53.59
2018,5,17,7,45,761.5,98.0,2.25,16.6,500.0,75.17,60.16
2018,5,17,8,0,786.0,102.0,2.2,17.2,551.0,76.7,61.12
2018,5,17,8,15,804.5,105.0,2.2,17.8,598.5,77.36,61.32
2018,5,17,8,30,823.0,108.0,2.2,18.4,646.0,77.94,61.48
2018,5,17,8,45,837.5,110.5,2.15,19.0,690.0,78.04,61.25
2018,5,17,9,0,852.0,113.0,2.1,19.6,734.0,126.28,74.63
2018,5,17,9,15,863.5,114.5,2.1,20.2,773.0,178.83,102.65
2018,5,17,9,30,875.0,116.0,2.1,20.8,812.0,232.75,141.92
2018,5,17,9,45,884.0,117.0,2.1,21.4,845.0,286.96,186.42
2018,5,17,10,0,893.0,118.0,2.1,22.0,878.0,341.88,233.27
2018,5,17,10,15,899.0,119.0,2.2,22.55,904.0,396.28,280.06
2018,5,17,10,30,905.0,120.0,2.3,23.1,930.0,450.65,326.06
2018,5,17,10,45,909.5,120.5,2.35,23.6,949.5,503.78,369.92
2018,5,17,11,0,914.0,121.0,2.4,24.1,969.0,556.33,412.01
2018,5,17,11,15,916.0,121.0,2.55,24.4,980.5,606.36,451.72
2018,5,17,11,30,918.0,121.0,2.7,24.7,992.0,655.19,489.52
2018,5,17,11,45,919.0,121.0,2.85,25.0,996.0,701.99,524.97
2018,5,17,12,0,920.0,121.0,3.0,25.3,1000.0,747.14,558.48
2018,5,17,12,15,918.0,121.0,3.15,25.4,995.5,788.24,588.81
2018,5,17,12,30,916.0,121.0,3.3,25.5,991.0,827.05,615.73
2018,5,17,12,45,912.5,121.0,3.45,25.6,979.5,862.14,640.08
2018,5,17,13,0,909.0,121.0,3.6,25.7,968.0,894.45,662.56
2018,5,17,13,15,904.0,120.5,3.75,25.65,949.0,922.04,682.32
2018,5,17,13,30,899.0,120.0,3.9,25.6,930.0,946.45,700.07
2018,5,17,13,45,892.5,118.5,4.05,25.5,903.5,965.21,714.32
2018,5,17,14,0,886.0,117.0,4.2,25.4,877.0,980.52,726.46
2018,5,17,14,15,877.0,115.5,4.3,25.15,844.5,989.93,734.97
2018,5,17,14,30,868.0,114.0,4.4,24.9,812.0,995.8,741.32
2018,5,17,14,45,856.5,112.0,4.5,24.65,773.5,995.12,743.46
2018,5,17,15,0,845.0,110.0,4.6,24.4,735.0,990.96,743.7
2018,5,17,15,15,831.0,107.5,4.6,24.4,692.0,992.76,746.65
2018,5,17,15,30,817.0,105.0,4.6,24.4,649.0,978.79,739.0
2018,5,17,15,45,798.5,102.5,4.65,23.65,602.0,957.05,728.79
2018,5,17,16,0,780.0,100.0,4.7,22.9,555.0,932.31,716.42
2018,5,17,16,15,756.0,96.0,4.7,22.3,505.0,897.45,695.92
2018,5,17,16,30,732.0,92.0,4.7,21.7,455.0,860.16,673.35
2018,5,17,16,45,700.5,87.5,4.7,21.15,403.5,819.07,647.36
2018,5,17,17,0,669.0,83.0,4.7,20.6,352.0,770.9,615.38
2018,5,17,17,15,626.0,77.5,4.6,19.85,301.0,709.84,572.53
2018,5,17,17,30,583.0,72.0,4.5,19.1,250.0,648.73,527.98
2018,5,17,17,45,521.0,64.5,4.4,18.35,201.0,569.15,466.86
2018,5,17,18,0,459.0,57.0,4.3,17.6,152.0,491.66,404.42
2018,5,17,18,15,366.0,47.0,4.15,16.95,109.5,389.69,318.93
2018,5,17,18,30,273.0,37.0,4.0,16.3,67.0,293.93,231.4
2018,5,17,18,45,161.0,23.0,3.85,15.7,38.5,174.11,54.1
2018,5,17,19,0,49.0,9.0,3.7,15.1,10.0,39.87,0.0
2018,5,17,19,15,24.5,4.5,3.65,14.8,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,45,13.5,3.0,2.5,11.9,3.0,0.0,0.0
2018,5,18,5,0,27.0,6.0,2.5,11.9,6.0,5.12,0.0
2018,5,18,5,15,101.5,17.5,2.55,12.15,26.0,13.62,0.0
2018,5,18,5,30,176.0,29.0,2.6,12.4,46.0,22.39,12.69
2018,5,18,5,45,194.5,35.0,2.6,12.6,64.0,26.71,17.81
2018,5,18,6,0,213.0,41.0,2.6,12.8,82.0,30.9,21.95
2018,5,18,6,15,133.5,52.0,2.6,13.2,80.5,40.18,30.44
2018,5,18,6,30,54.0,63.0,2.6,13.6,79.0,49.97,39.24
2018,5,18,6,45,31.5,83.0,2.6,13.95,93.0,66.47,53.85
2018,5,18,7,0,9.0,103.0,2.6,14.3,107.0,83.02,68.26
2018,5,18,7,15,8.0,119.5,2.6,14.95,123.0,95.7,78.96
2018,5,18,7,30,7.0,136.0,2.6,15.6,139.0,108.26,89.37
2018,5,18,7,45,16.0,172.0,2.6,16.2,180.5,134.21,111.12
2018,5,18,8,0,25.0,208.0,2.6,16.8,222.0,159.4,131.82
2018,5,18,8,15,33.0,232.0,2.55,17.5,252.5,165.26,135.92
2018,5,18,8,30,41.0,256.0,2.5,18.2,283.0,179.69,147.15
2018,5,18,8,45,42.5,277.5,2.5,18.95,307.0,192.19,156.63
2018,5,18,9,0,44.0,299.0,2.5,19.7,331.0,209.84,161.61
2018,5,18,9,15,111.0,310.0,2.5,20.3,397.0,219.08,164.64
2018,5,18,9,30,178.0,321.0,2.5,20.9,463.0,249.28,184.19
2018,5,18,9,45,299.5,319.5,2.55,21.5,570.0,279.6,202.82
2018,5,18,10,0,421.0,318.0,2.6,22.1,677.0,327.14,236.55
2018,5,18,10,15,593.0,262.0,2.65,22.65,784.5,377.23,272.96
2018,5,18,10,30,765.0,206.0,2.7,23.2,892.0,447.08,325.94
2018,5,18,10,45,770.5,207.5,2.75,23.7,911.0,497.71,367.05
2018,5,18,11,0,776.0,209.0,2.8,24.2,930.0,549.54,407.94
2018,5,18,11,15,767.5,217.0,2.85,24.6,938.0,595.64,443.69
2018,5,18,11,30,759.0,225.0,2.9,25.0,946.0,641.5,478.16
2018,5,18,11,45,687.5,275.0,3.0,25.35,930.0,676.81,503.56
2018,5,18,12,0,616.0,325.0,3.1,25.7,914.0,705.23,523.21
2018,5,18,12,15,690.5,272.5,3.2,26.0,931.0,756.06,560.89
2018,5,18,12,30,765.0,220.0,3.3,26.3,948.0,807.12,598.36
2018,5,18,12,45,818.5,182.5,3.4,26.55,953.5,848.63,628.4
2018,5,18,13,0,872.0,145.0,3.5,26.8,959.0,884.19,652.32
2018,5,18,13,15,825.0,169.5,3.6,26.8,927.5,909.07,669.75
2018,5,18,13,30,778.0,194.0,3.7,26.8,896.0,918.16,676.8
2018,5,18,13,45,657.5,248.5,3.8,26.8,830.0,892.47,659.67
2018,5,18,14,0,537.0,303.0,3.9,26.8,764.0,847.19,627.66
2018,5,18,14,15,488.0,309.5,3.95,26.6,716.5,822.82,612.08
2018,5,18,14,30,439.0,316.0,4.0,26.4,669.0,794.81,593.65
2018,5,18,14,45,354.0,324.0,4.1,26.25,600.0,710.48,535.24
2018,5,18,15,0,269.0,332.0,4.2,26.1,531.0,642.8,487.07
2018,5,18,15,15,257.0,301.5,4.2,26.1,482.5,604.12,460.98
2018,5,18,15,30,245.0,271.0,4.2,26.1,434.0,563.11,432.77
2018,5,18,15,45,377.5,217.5,4.25,25.4,448.5,662.43,512.01
2018,5,18,16,0,510.0,164.0,4.3,24.7,463.0,733.9,570.21
2018,5,18,16,15,524.5,152.0,4.3,24.15,435.5,731.7,571.23
2018,5,18,16,30,539.0,140.0,4.3,23.6,408.0,726.81,570.75
2018,5,18,16,45,546.5,122.0,4.3,23.05,368.0,714.77,564.99
2018,5,18,17,0,554.0,104.0,4.3,22.5,328.0,690.12,549.61
2018,5,18,17,15,525.0,94.0,4.2,21.7,282.5,638.78,513.73
2018,5,18,17,30,496.0,84.0,4.1,20.9,237.0,586.85,476.06
2018,5,18,17,45,438.0,73.5,4.05,20.1,190.0,502.55,411.3
2018,5,18,18,0,380.0,63.0,4.0,19.3,143.0,429.42,352.53
2018,5,18,18,15,293.5,51.0,3.8,18.55,102.5,335.24,273.16
2018,5,18,18,30,207.0,39.0,3.6,17.8,62.0,248.14,194.41
2018,5,18,18,45,121.0,24.5,3.4,17.05,36.5,149.79,56.75
2018,5,18,19,0,35.0,10.0,3.2,16.3,11.0,31.55,0.0
2018,5,18,19,15,17.5,5.0,3.1,15.95,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,19,4,45,8.0,3.5,3.2,12.0,3.5,0.0,0.0
2018,5,19,5,0,16.0,7.0,3.2,12.0,7.0,5.97,0.0
2018,5,19,5,15,94.0,22.5,3.2,12.15,31.0,17.58,0.0
2018,5,19,5,30,172.0,38.0,3.2,12.3,55.0,29.18,18.42
2018,5,19,5,45,237.0,51.0,3.2,12.45,89.0,38.74,28.38
2018,5,19,6,0,302.0,64.0,3.2,12.6,123.0,48.08,37.25
2018,5,19,6,15,184.5,81.0,3.25,12.85,120.5,60.57,48.7
2018,5,19,6,30,67.0,98.0,3.3,13.1,118.0,75.83,62.38
2018,5,19,6,45,67.0,123.5,3.3,13.4,146.5,93.47,77.91
2018,5,19,7,0,67.0,149.0,3.3,13.7,175.0,110.63,92.73
2018,5,19,7,15,116.0,177.0,3.3,14.1,230.0,124.58,104.46
2018,5,19,7,30,165.0,205.0,3.3,14.5,285.0,141.74,118.78
2018,5,19,7,45,140.5,224.0,3.35,14.95,297.5,152.49,127.38
2018,5,19,8,0,116.0,243.0,3.4,15.4,310.0,162.74,135.46
2018,5,19,8,15,152.0,269.0,3.45,16.15,364.0,177.12,146.8
2018,5,19,8,30,188.0,295.0,3.5,16.9,418.0,190.93,157.51
2018,5,19,8,45,321.0,282.0,3.55,17.65,509.5,172.83,141.53
2018,5,19,9,0,454.0,269.0,3.6,18.4,601.0,179.97,127.77
2018,5,19,9,15,634.5,208.5,3.65,19.05,699.5,194.29,124.67
2018,5,19,9,30,815.0,148.0,3.7,19.7,798.0,236.3,148.42
2018,5,19,9,45,838.0,144.5,3.75,20.35,837.0,288.6,191.33
2018,5,19,10,0,861.0,141.0,3.8,21.0,876.0,349.0,242.29
2018,5,19,10,15,868.0,142.5,3.9,21.45,903.0,402.47,288.84
2018,5,19,10,30,875.0,144.0,4.0,21.9,930.0,456.07,334.83
2018,5,19,10,45,880.0,145.0,4.05,22.4,949.5,508.38,378.67
2018,5,19,11,0,885.0,146.0,4.1,22.9,969.0,560.23,420.91
2018,5,19,11,15,886.5,147.5,4.2,23.1,981.0,609.86,460.92
2018,5,19,11,30,888.0,149.0,4.3,23.3,993.0,658.37,499.09
2018,5,19,11,45,887.0,150.5,4.35,23.55,997.0,704.0,534.02
2018,5,19,12,0,886.0,152.0,4.4,23.8,1001.0,747.99,566.98
2018,5,19,12,15,882.5,154.0,4.5,23.8,997.0,788.73,597.79
2018,5,19,12,30,879.0,156.0,4.6,23.8,993.0,827.29,625.99
2018,5,19,12,45,872.5,158.0,4.7,23.8,981.0,861.03,650.09
2018,5,19,13,0,866.0,160.0,4.8,23.8,969.0,903.75,680.44
2018,5,19,13,15,862.5,158.5,4.9,23.65,951.0,932.23,701.34
2018,5,19,13,30,859.0,157.0,5.0,23.5,933.0,957.56,720.3
2018,5,19,13,45,854.5,154.0,5.05,23.35,908.0,977.23,735.17
2018,5,19,14,0,850.0,151.0,5.1,23.2,883.0,993.47,747.87
2018,5,19,14,15,842.0,148.5,5.15,22.85,851.0,1003.33,757.01
2018,5,19,14,30,834.0,146.0,5.2,22.5,819.0,1009.62,763.93
2018,5,19,14,45,823.5,143.0,5.2,22.2,781.0,1009.32,765.99
2018,5,19,15,0,813.0,140.0,5.2,21.9,743.0,1005.46,765.81
2018,5,19,15,15,797.5,136.0,5.2,21.9,699.0,991.94,758.19
2018,5,19,15,30,782.0,132.0,5.2,21.9,655.0,975.01,748.36
2018,5,19,15,45,760.5,129.0,5.15,21.05,607.5,957.54,740.37
2018,5,19,16,0,739.0,126.0,5.1,20.2,560.0,930.01,725.21
2018,5,19,16,15,708.5,123.0,5.0,19.65,509.0,890.88,700.38
2018,5,19,16,30,678.0,120.0,4.9,19.1,458.0,849.54,673.64
2018,5,19,16,45,638.5,115.0,4.85,18.6,405.5,795.21,636.93
2018,5,19,17,0,599.0,110.0,4.8,18.1,353.0,739.62,598.35
2018,5,19,17,15,545.5,103.0,4.65,17.45,300.5,668.01,546.13
2018,5,19,17,30,492.0,96.0,4.5,16.8,248.0,591.84,488.56
2018,5,19,17,45,351.5,74.0,4.35,16.1,172.5,429.4,359.35
2018,5,19,18,0,211.0,52.0,4.2,15.4,97.0,273.11,228.83
2018,5,19,18,15,125.0,33.0,4.05,14.85,57.5,170.79,140.46
2018,5,19,18,30,39.0,14.0,3.9,14.3,18.0,54.29,39.67
2018,5,19,18,45,23.5,10.0,3.8,13.75,12.0,36.01,12.0
2018,5,19,19,0,8.0,6.0,3.7,13.2,6.0,10.39,0.0
2018,5,19,19,15,4.0,3.0,3.6,12.95,3.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,20,4,45,7.0,3.5,2.75,10.75,3.5,0.0,0.0
2018,5,20,5,0,14.0,7.0,2.8,10.8,7.0,5.97,0.0
2018,5,20,5,15,84.0,24.0,2.9,11.05,32.0,18.65,0.0
2018,5,20,5,30,154.0,41.0,3.0,11.3,57.0,31.5,20.59
2018,5,20,5,45,232.5,53.0,3.05,11.6,92.0,40.18,29.79
2018,5,20,6,0,311.0,65.0,3.1,11.9,127.0,48.83,38.05
2018,5,20,6,15,200.5,55.5,3.1,12.35,100.0,40.71,31.03
2018,5,20,6,30,90.0,46.0,3.1,12.8,73.0,35.38,26.28
2018,5,20,6,45,45.0,38.5,3.1,13.2,52.0,31.67,22.89
2018,5,20,7,0,0.0,31.0,3.1,13.6,31.0,25.59,17.34
2018,5,20,7,15,4.0,74.0,3.05,14.25,76.0,61.44,49.06
2018,5,20,7,30,8.0,117.0,3.0,14.9,121.0,94.72,77.87
2018,5,20,7,45,25.5,169.0,3.0,15.55,183.5,126.17,104.53
2018,5,20,8,0,43.0,221.0,3.0,16.2,246.0,158.2,131.17
2018,5,20,8,15,122.5,233.0,3.0,16.7,312.0,157.83,130.13
2018,5,20,8,30,202.0,245.0,3.0,17.2,378.0,152.97,125.41
2018,5,20,8,45,251.5,249.5,3.0,17.7,426.5,154.47,126.1
2018,5,20,9,0,301.0,254.0,3.0,18.2,475.0,175.23,128.07
2018,5,20,9,15,275.0,274.0,3.05,18.45,484.0,205.45,148.51
2018,5,20,9,30,249.0,294.0,3.1,18.7,493.0,233.44,170.69
2018,5,20,9,45,248.0,327.5,3.2,18.95,532.5,273.09,202.23
2018,5,20,10,0,247.0,361.0,3.3,19.2,572.0,313.73,234.82
2018,5,20,10,15,419.0,307.5,3.35,19.5,678.5,351.64,261.56
2018,5,20,10,30,591.0,254.0,3.4,19.8,785.0,411.07,307.0
2018,5,20,10,45,532.5,296.5,3.5,20.05,782.5,456.57,344.84
2018,5,20,11,0,474.0,339.0,3.6,20.3,780.0,492.18,373.83
2018,5,20,11,15,395.5,391.5,3.7,20.55,763.0,518.54,394.57
2018,5,20,11,30,317.0,444.0,3.8,20.8,746.0,542.64,412.41
2018,5,20,11,45,350.5,436.5,3.95,21.05,771.5,584.47,444.17
2018,5,20,12,0,384.0,429.0,4.1,21.3,797.0,628.43,477.18
2018,5,20,12,15,400.0,417.5,4.2,21.35,800.0,657.82,499.61
2018,5,20,12,30,416.0,406.0,4.3,21.4,803.0,691.35,524.87
2018,5,20,12,45,368.5,421.0,4.4,21.4,769.5,686.49,521.42
2018,5,20,13,0,321.0,436.0,4.5,21.4,736.0,682.23,518.37
2018,5,20,13,15,299.5,434.0,4.6,21.2,709.5,681.66,519.05
2018,5,20,13,30,278.0,432.0,4.7,21.0,683.0,678.52,517.8
2018,5,20,13,45,250.0,424.5,4.8,20.75,645.5,661.51,506.53
2018,5,20,14,0,222.0,417.0,4.9,20.5,608.0,624.27,480.65
2018,5,20,14,15,194.0,402.5,4.95,20.05,565.0,593.59,459.39
2018,5,20,14,30,166.0,388.0,5.0,19.6,522.0,560.75,436.19
2018,5,20,14,45,162.0,365.5,5.05,19.15,491.5,541.53,423.8
2018,5,20,15,0,158.0,343.0,5.1,18.7,461.0,520.83,410.14
2018,5,20,15,15,125.5,309.0,5.1,18.7,399.0,456.68,361.52
2018,5,20,15,30,93.0,275.0,5.1,18.7,337.0,368.96,293.98
2018,5,20,15,45,71.0,248.0,4.95,17.7,293.5,320.68,257.26
2018,5,20,16,0,49.0,221.0,4.8,16.7,250.0,271.76,219.14
2018,5,20,16,15,103.0,200.0,4.75,16.3,254.0,325.85,266.02
2018,5,20,16,30,157.0,179.0,4.7,15.9,258.0,356.52,294.0
2018,5,20,16,45,79.0,131.5,4.6,15.45,171.0,223.92,184.83
2018,5,20,17,0,1.0,84.0,4.5,15.0,84.0,71.69,55.35
2018,5,20,17,15,33.0,72.5,4.4,14.65,82.5,97.68,79.23
2018,5,20,17,30,65.0,61.0,4.3,14.3,81.0,126.62,105.28
2018,5,20,17,45,86.0,58.5,4.15,13.95,80.0,142.23,119.12
2018,5,20,18,0,107.0,56.0,4.0,13.6,79.0,173.42,145.15
2018,5,20,18,15,112.0,48.0,3.9,13.35,66.5,167.89,138.64
2018,5,20,18,30,117.0,40.0,3.8,13.1,54.0,164.4,131.04
2018,5,20,18,45,64.5,25.0,3.7,12.85,32.0,98.46,47.66
2018,5,20,19,0,12.0,10.0,3.6,12.6,10.0,16.45,0.0
2018,5,20,19,15,6.0,5.0,3.6,12.5,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,21,4,45,1.5,1.5,2.35,11.65,1.5,0.0,0.0
2018,5,21,5,0,3.0,3.0,2.3,11.7,3.0,2.56,0.0
2018,5,21,5,15,20.0,9.5,2.25,11.85,11.5,8.13,0.0
2018,5,21,5,30,37.0,16.0,2.2,12.0,20.0,12.94,5.18
2018,5,21,5,45,48.0,23.0,2.15,12.1,31.0,18.38,10.59
2018,5,21,6,0,59.0,30.0,2.1,12.2,42.0,23.67,15.6
2018,5,21,6,15,51.0,41.5,2.0,12.45,54.0,33.98,25.01
2018,5,21,6,30,43.0,53.0,1.9,12.7,66.0,42.63,32.83
2018,5,21,6,45,69.5,95.0,1.85,12.9,120.5,72.54,59.49
2018,5,21,7,0,96.0,137.0,1.8,13.1,175.0,100.12,83.62
2018,5,21,7,15,122.0,170.0,1.65,13.45,225.0,120.76,101.21
2018,5,21,7,30,148.0,203.0,1.5,13.8,275.0,140.48,117.69
2018,5,21,7,45,131.0,223.5,1.35,14.1,292.5,152.12,127.01
2018,5,21,8,0,114.0,244.0,1.2,14.4,310.0,163.26,135.78
2018,5,21,8,15,111.0,261.0,1.1,15.05,329.5,172.35,142.56
2018,5,21,8,30,108.0,278.0,1.0,15.7,349.0,181.02,148.9
2018,5,21,8,45,70.0,273.0,0.9,16.35,320.0,190.42,155.76
2018,5,21,9,0,32.0,268.0,0.8,17.0,291.0,192.2,148.57
2018,5,21,9,15,24.5,268.5,0.75,17.8,287.0,197.27,151.57
2018,5,21,9,30,17.0,269.0,0.7,18.6,283.0,212.87,163.1
2018,5,21,9,45,27.5,303.0,0.65,19.35,326.5,229.79,174.76
2018,5,21,10,0,38.0,337.0,0.6,20.1,370.0,260.43,196.81
2018,5,21,10,15,100.0,383.5,0.75,20.8,473.0,309.35,231.58
2018,5,21,10,30,162.0,430.0,0.9,21.5,576.0,376.51,279.9
2018,5,21,10,45,393.5,350.5,1.0,22.2,715.0,429.87,317.4
2018,5,21,11,0,625.0,271.0,1.1,22.9,854.0,517.16,380.93
2018,5,21,11,15,752.5,208.5,1.25,23.45,919.0,582.54,429.73
2018,5,21,11,30,880.0,146.0,1.4,24.0,984.0,652.41,481.69
2018,5,21,11,45,880.0,146.0,1.6,24.55,987.5,697.06,514.8
2018,5,21,12,0,880.0,146.0,1.8,25.1,991.0,740.13,546.29
2018,5,21,12,15,875.5,148.0,2.0,25.35,986.5,779.64,575.35
2018,5,21,12,30,871.0,150.0,2.2,25.6,982.0,816.92,601.64
2018,5,21,12,45,863.5,152.0,2.45,25.9,969.0,849.33,624.33
2018,5,21,13,0,856.0,154.0,2.7,26.2,956.0,878.94,645.16
2018,5,21,13,15,850.5,153.5,2.85,26.2,937.0,905.23,663.88
2018,5,21,13,30,845.0,153.0,3.0,26.2,918.0,941.3,689.14
2018,5,21,13,45,838.0,151.0,3.2,26.25,892.0,959.12,702.61
2018,5,21,14,0,831.0,149.0,3.4,26.3,866.0,973.52,714.08
2018,5,21,14,15,785.0,163.5,3.55,26.1,821.0,963.23,709.74
2018,5,21,14,30,739.0,178.0,3.7,25.9,776.0,957.38,708.57
2018,5,21,14,45,742.0,168.0,3.85,25.75,744.5,962.66,714.79
2018,5,21,15,0,745.0,158.0,4.0,25.6,713.0,964.58,718.81
2018,5,21,15,15,749.0,146.5,4.0,25.6,677.0,962.37,718.92
2018,5,21,15,30,753.0,135.0,4.0,25.6,641.0,956.67,716.87
2018,5,21,15,45,731.5,131.5,4.15,24.8,594.0,931.55,704.77
2018,5,21,16,0,710.0,128.0,4.3,24.0,547.0,903.65,690.62
2018,5,21,16,15,681.0,123.0,4.35,23.4,496.5,863.88,666.8
2018,5,21,16,30,652.0,118.0,4.4,22.8,446.0,822.01,641.04
2018,5,21,16,45,619.0,112.0,4.45,22.2,396.0,773.27,609.72
2018,5,21,17,0,586.0,106.0,4.5,21.6,346.0,723.2,576.54
2018,5,21,17,15,541.0,98.0,4.45,20.75,296.0,658.8,531.37
2018,5,21,17,30,496.0,90.0,4.4,19.9,246.0,594.4,484.45
2018,5,21,17,45,435.5,80.0,4.35,19.1,198.5,510.0,419.51
2018,5,21,18,0,375.0,70.0,4.3,18.3,151.0,435.75,359.78
2018,5,21,18,15,290.5,57.5,4.15,17.45,110.0,342.69,281.01
2018,5,21,18,30,206.0,45.0,4.0,16.6,69.0,256.43,203.88
2018,5,21,18,45,121.0,28.0,3.8,15.8,40.5,158.91,85.99
2018,5,21,19,0,36.0,11.0,3.6,15.0,12.0,33.15,0.0
2018,5,21,19,15,18.0,5.5,3.5,14.55,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,2.5,11.95,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,2.5,12.0,3.0,2.56,0.0
2018,5,22,5,15,29.0,9.0,2.5,12.25,11.5,7.39,0.0
2018,5,22,5,30,51.0,15.0,2.5,12.5,20.0,12.21,4.6
2018,5,22,5,45,87.5,22.5,2.55,12.75,37.5,16.97,9.32
2018,5,22,6,0,124.0,30.0,2.6,13.0,55.0,22.37,14.37
2018,5,22,6,15,63.5,36.0,2.5,13.4,49.0,28.04,19.58
2018,5,22,6,30,3.0,42.0,2.4,13.8,43.0,34.72,25.59
2018,5,22,6,45,2.0,60.5,2.35,14.15,61.0,50.13,39.28
2018,5,22,7,0,1.0,79.0,2.3,14.5,79.0,65.26,52.53
2018,5,22,7,15,0.5,83.5,2.2,15.15,83.5,69.11,55.59
2018,5,22,7,30,0.0,88.0,2.1,15.8,88.0,72.9,58.55
2018,5,22,7,45,1.0,116.0,2.0,16.45,116.5,94.45,76.83
2018,5,22,8,0,2.0,144.0,1.9,17.1,145.0,115.46,94.3
2018,5,22,8,15,3.5,164.5,1.85,17.75,166.5,130.72,106.62
2018,5,22,8,30,5.0,185.0,1.8,18.4,188.0,145.77,118.6
2018,5,22,8,45,6.5,193.5,1.8,19.05,198.0,152.32,123.39
2018,5,22,9,0,8.0,202.0,1.8,19.7,208.0,159.97,123.22
2018,5,22,9,15,8.5,206.5,1.9,20.35,213.0,164.98,126.47
2018,5,22,9,30,9.0,211.0,2.0,21.0,218.0,169.98,129.79
2018,5,22,9,45,10.0,224.0,2.05,21.6,232.0,181.41,138.17
2018,5,22,10,0,11.0,237.0,2.1,22.2,246.0,193.08,146.69
2018,5,22,10,15,13.0,257.5,2.25,22.7,269.0,210.99,160.05
2018,5,22,10,30,15.0,278.0,2.4,23.2,292.0,229.37,173.68
2018,5,22,10,45,15.0,278.5,2.55,23.65,292.5,232.0,175.36
2018,5,22,11,0,15.0,279.0,2.7,24.1,293.0,234.56,177.03
2018,5,22,11,15,22.5,321.0,2.85,24.35,342.5,270.03,203.7
2018,5,22,11,30,30.0,363.0,3.0,24.6,392.0,312.08,235.01
2018,5,22,11,45,63.0,408.5,3.15,24.8,469.0,375.77,282.47
2018,5,22,12,0,96.0,454.0,3.3,25.0,546.0,444.2,332.82
2018,5,22,12,15,313.0,383.5,3.4,25.1,682.5,565.25,424.83
2018,5,22,12,30,530.0,313.0,3.5,25.2,819.0,703.8,527.18
2018,5,22,12,45,676.0,239.0,3.65,25.25,877.5,788.66,589.98
2018,5,22,13,0,822.0,165.0,3.8,25.3,936.0,871.44,649.41
2018,5,22,13,15,847.5,148.0,3.9,25.15,929.5,897.96,668.18
2018,5,22,13,30,873.0,131.0,4.0,25.0,923.0,934.23,694.03
2018,5,22,13,45,866.5,130.5,4.05,24.85,898.0,953.52,708.16
2018,5,22,14,0,860.0,130.0,4.1,24.7,873.0,969.51,720.33
2018,5,22,14,15,851.5,128.5,4.15,24.45,841.5,979.23,728.75
2018,5,22,14,30,843.0,127.0,4.2,24.2,810.0,985.52,735.08
2018,5,22,14,45,832.0,125.0,4.2,23.95,773.0,998.49,745.84
2018,5,22,15,0,821.0,123.0,4.2,23.7,736.0,995.06,745.65
2018,5,22,15,15,807.0,120.0,4.2,23.7,693.5,984.01,739.87
2018,5,22,15,30,793.0,117.0,4.2,23.7,651.0,969.63,731.99
2018,5,22,15,45,734.5,125.5,4.15,23.0,592.5,927.3,706.61
2018,5,22,16,0,676.0,134.0,4.1,22.3,534.0,876.9,675.35
2018,5,22,16,15,571.0,144.5,4.05,21.85,462.0,780.05,609.46
2018,5,22,16,30,466.0,155.0,4.0,21.4,390.0,674.35,534.9
2018,5,22,16,45,472.5,137.5,3.95,20.9,353.5,653.79,523.0
2018,5,22,17,0,479.0,120.0,3.9,20.4,317.0,630.67,508.07
2018,5,22,17,15,449.0,107.5,3.8,19.75,272.0,578.32,470.29
2018,5,22,17,30,419.0,95.0,3.7,19.1,227.0,525.88,431.25
2018,5,22,17,45,380.5,81.5,3.65,18.45,185.0,465.08,383.99
2018,5,22,18,0,342.0,68.0,3.6,17.8,143.0,405.59,335.37
2018,5,22,18,15,265.5,55.0,3.4,17.1,104.0,318.96,261.74
2018,5,22,18,30,189.0,42.0,3.2,16.4,65.0,238.27,189.74
2018,5,22,18,45,107.0,26.0,3.05,15.75,38.0,130.89,74.92
2018,5,22,19,0,25.0,10.0,2.9,15.1,11.0,25.05,0.0
2018,5,22,19,15,12.5,5.0,2.85,14.75,5.5,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,23,4,45,17.0,4.5,1.65,12.05,4.5,0.0,0.0
2018,5,23,5,0,34.0,9.0,1.7,12.1,9.0,7.68,0.0
2018,5,23,5,15,129.5,24.0,1.7,12.35,36.0,18.63,0.0
2018,5,23,5,30,225.0,39.0,1.7,12.6,63.0,30.04,19.65
2018,5,23,5,45,274.5,50.0,1.75,12.85,95.0,38.1,27.92
2018,5,23,6,0,324.0,61.0,1.8,13.1,127.0,45.96,35.38
2018,5,23,6,15,162.5,72.0,1.75,13.55,105.0,54.36,43.08
