Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,6,30,1.0,83.0,1.7,14.0,83.0,66.84,54.19
2018,5,23,6,45,12.5,94.5,1.65,14.4,99.5,76.18,62.3
2018,5,23,7,0,24.0,106.0,1.6,14.8,116.0,83.07,68.1
2018,5,23,7,15,18.5,112.5,1.6,15.55,120.5,88.05,72.02
2018,5,23,7,30,13.0,119.0,1.6,16.3,125.0,96.3,78.69
2018,5,23,7,45,6.5,119.0,1.6,17.0,122.0,96.78,78.59
2018,5,23,8,0,0.0,119.0,1.6,17.7,119.0,97.09,78.37
2018,5,23,8,15,0.0,122.0,1.7,18.4,122.0,99.66,80.09
2018,5,23,8,30,0.0,125.0,1.8,19.1,125.0,102.17,81.75
2018,5,23,8,45,0.5,134.0,1.9,19.75,134.5,109.16,87.19
2018,5,23,9,0,1.0,143.0,2.0,20.4,144.0,116.41,88.65
2018,5,23,9,15,2.5,156.0,2.15,20.95,158.0,126.95,96.57
2018,5,23,9,30,4.0,169.0,2.3,21.5,172.0,137.74,104.62
2018,5,23,9,45,5.0,175.5,2.4,22.05,179.5,143.72,108.87
2018,5,23,10,0,6.0,182.0,2.5,22.6,187.0,149.84,113.27
2018,5,23,10,15,7.5,194.5,2.65,23.05,201.0,160.96,121.6
2018,5,23,10,30,9.0,207.0,2.8,23.5,215.0,172.37,130.13
2018,5,23,10,45,12.0,239.0,2.9,23.9,250.0,200.03,151.11
2018,5,23,11,0,15.0,271.0,3.0,24.3,285.0,228.32,172.37
2018,5,23,11,15,16.5,285.0,3.05,24.55,300.5,242.26,182.71
2018,5,23,11,30,18.0,299.0,3.1,24.8,316.0,256.57,193.34
2018,5,23,11,45,124.0,328.0,3.2,25.1,447.0,353.07,267.04
2018,5,23,12,0,230.0,357.0,3.3,25.4,578.0,463.08,349.23
2018,5,23,12,15,452.0,294.5,3.35,25.55,727.5,599.78,451.69
2018,5,23,12,30,674.0,232.0,3.4,25.7,877.0,747.39,559.11
2018,5,23,12,45,724.0,205.5,3.4,25.8,891.0,798.38,595.25
2018,5,23,13,0,774.0,179.0,3.4,25.9,905.0,843.17,626.54
2018,5,23,13,15,838.0,147.5,3.45,25.95,920.0,889.23,657.92
2018,5,23,13,30,902.0,116.0,3.5,26.0,935.0,946.81,696.81
2018,5,23,13,45,897.5,114.0,3.5,26.0,910.0,966.8,710.32
2018,5,23,14,0,893.0,112.0,3.5,26.0,885.0,983.42,722.0
2018,5,23,14,15,886.5,110.5,3.45,25.85,854.0,995.19,730.7
2018,5,23,14,30,880.0,109.0,3.4,25.7,823.0,1003.49,737.31
2018,5,23,14,45,871.0,106.0,3.4,25.6,785.5,1004.19,739.32
2018,5,23,15,0,862.0,103.0,3.4,25.5,748.0,1001.36,739.23
2018,5,23,15,15,849.0,101.0,3.4,25.5,705.5,992.18,734.83
2018,5,23,15,30,836.0,99.0,3.4,25.5,663.0,979.72,728.41
2018,5,23,15,45,820.0,96.0,3.35,25.0,616.5,971.92,726.33
2018,5,23,16,0,804.0,93.0,3.3,24.5,570.0,948.94,714.05
2018,5,23,16,15,783.0,89.0,3.35,24.05,520.5,916.83,696.1
2018,5,23,16,30,762.0,85.0,3.4,23.6,471.0,882.19,676.13
2018,5,23,16,45,733.0,81.5,3.4,23.2,420.0,838.22,648.7
2018,5,23,17,0,704.0,78.0,3.4,22.8,369.0,792.54,619.36
2018,5,23,17,15,663.5,73.0,3.4,22.1,317.5,739.2,584.12
2018,5,23,17,30,623.0,68.0,3.4,21.4,266.0,680.12,543.08
2018,5,23,17,45,565.5,61.5,3.4,20.75,216.5,604.61,487.37
2018,5,23,18,0,508.0,55.0,3.4,20.1,167.0,530.93,430.16
2018,5,23,18,15,420.5,46.5,3.25,19.25,123.0,433.43,351.03
2018,5,23,18,30,333.0,38.0,3.1,18.4,79.0,341.23,271.1
2018,5,23,18,45,209.5,25.5,3.0,17.6,47.5,219.38,134.2
2018,5,23,19,0,86.0,13.0,2.9,16.8,16.0,67.98,0.0
2018,5,23,19,15,43.0,6.5,2.85,16.3,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,24,4,45,20.5,4.0,1.25,11.65,4.5,0.0,0.0
2018,5,24,5,0,41.0,8.0,1.4,11.8,9.0,6.83,0.0
2018,5,24,5,15,116.0,19.0,1.45,12.2,30.0,14.76,0.0
2018,5,24,5,30,191.0,30.0,1.5,12.6,51.0,23.15,13.93
2018,5,24,5,45,139.5,31.5,1.6,12.95,51.0,23.82,15.38
2018,5,24,6,0,88.0,33.0,1.7,13.3,51.0,26.08,17.69
2018,5,24,6,15,44.0,40.0,1.7,13.85,49.0,32.81,23.83
2018,5,24,6,30,0.0,47.0,1.7,14.4,47.0,38.86,29.23
2018,5,24,6,45,0.0,66.5,1.75,14.9,66.5,55.12,43.59
2018,5,24,7,0,0.0,86.0,1.8,15.4,86.0,70.56,56.99
2018,5,24,7,15,0.0,96.5,1.85,16.05,96.5,78.96,63.97
2018,5,24,7,30,0.0,107.0,1.9,16.7,107.0,87.3,70.8
2018,5,24,7,45,0.5,116.5,1.95,17.35,117.0,94.84,76.85
2018,5,24,8,0,1.0,126.0,2.0,18.0,127.0,102.33,82.78
2018,5,24,8,15,5.0,160.5,2.05,18.65,164.0,127.94,103.95
2018,5,24,8,30,9.0,195.0,2.1,19.3,201.0,152.78,124.09
2018,5,24,8,45,11.0,213.0,2.2,19.9,221.0,165.83,134.23
2018,5,24,9,0,13.0,231.0,2.3,20.5,241.0,180.57,138.98
2018,5,24,9,15,10.0,210.0,2.35,21.0,218.0,167.76,128.33
2018,5,24,9,30,7.0,189.0,2.4,21.5,195.0,153.38,116.72
2018,5,24,9,45,7.0,191.0,2.5,22.05,197.0,156.02,118.42
2018,5,24,10,0,7.0,193.0,2.6,22.6,199.0,158.62,120.08
2018,5,24,10,15,18.5,249.5,2.65,23.0,266.0,199.5,151.14
2018,5,24,10,30,30.0,306.0,2.7,23.4,333.0,248.19,187.81
2018,5,24,10,45,37.0,327.5,2.75,23.8,361.5,271.92,205.34
2018,5,24,11,0,44.0,349.0,2.8,24.2,390.0,297.05,223.92
2018,5,24,11,15,26.0,273.0,2.85,24.4,297.5,235.05,177.19
2018,5,24,11,30,8.0,197.0,2.9,24.6,205.0,168.12,126.07
2018,5,24,11,45,16.5,268.5,2.9,24.75,284.5,233.15,175.82
2018,5,24,12,0,25.0,340.0,2.9,24.9,364.0,301.49,226.99
2018,5,24,12,15,39.0,382.5,2.95,24.85,420.0,352.66,265.13
2018,5,24,12,30,53.0,425.0,3.0,24.8,476.0,406.62,305.02
2018,5,24,12,45,60.0,424.0,3.05,24.75,481.0,419.26,314.59
2018,5,24,13,0,67.0,423.0,3.1,24.7,486.0,432.16,324.57
2018,5,24,13,15,93.0,431.5,3.2,24.35,517.0,470.99,354.45
2018,5,24,13,30,119.0,440.0,3.3,24.0,548.0,526.32,395.99
2018,5,24,13,45,121.5,430.0,3.4,23.7,537.5,529.88,399.65
2018,5,24,14,0,124.0,420.0,3.5,23.4,527.0,532.68,403.07
2018,5,24,14,15,116.0,399.0,3.6,23.15,496.5,513.09,389.99
2018,5,24,14,30,108.0,378.0,3.7,22.9,466.0,471.8,361.1
2018,5,24,14,45,290.0,305.0,3.8,22.65,526.0,625.15,481.02
2018,5,24,15,0,472.0,232.0,3.9,22.4,586.0,760.14,584.33
2018,5,24,15,15,578.5,194.5,3.9,22.4,603.0,842.99,645.95
2018,5,24,15,30,685.0,157.0,3.9,22.4,620.0,913.87,696.47
2018,5,24,15,45,519.0,192.0,3.9,21.7,528.5,776.4,602.03
2018,5,24,16,0,353.0,227.0,3.9,21.0,437.0,627.58,493.73
2018,5,24,16,15,361.5,204.5,3.8,20.55,403.5,609.99,484.24
2018,5,24,16,30,370.0,182.0,3.7,20.1,370.0,590.11,472.22
2018,5,24,16,45,310.0,171.0,3.6,19.65,317.0,516.94,417.37
2018,5,24,17,0,250.0,160.0,3.5,19.2,264.0,445.21,362.4
2018,5,24,17,15,270.0,135.5,3.45,18.65,234.0,430.19,353.41
2018,5,24,17,30,290.0,111.0,3.4,18.1,204.0,412.22,341.23
2018,5,24,17,45,239.5,95.0,3.3,17.6,162.5,343.41,285.28
2018,5,24,18,0,189.0,79.0,3.2,17.1,121.0,277.12,229.74
2018,5,24,18,15,143.5,61.5,3.1,16.7,88.5,215.16,176.21
2018,5,24,18,30,98.0,44.0,3.0,16.3,56.0,155.74,123.18
2018,5,24,18,45,55.5,28.0,2.9,15.85,34.0,86.78,52.57
2018,5,24,19,0,13.0,12.0,2.8,15.4,12.0,18.85,0.0
2018,5,24,19,15,6.5,6.0,2.7,15.15,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,25,4,45,14.0,3.5,1.05,12.0,3.5,0.0,0.0
2018,5,25,5,0,28.0,7.0,1.1,12.1,7.0,5.97,0.0
2018,5,25,5,15,44.0,9.0,1.25,12.45,12.5,6.96,0.0
2018,5,25,5,30,60.0,11.0,1.4,12.8,18.0,8.44,1.51
2018,5,25,5,45,30.0,11.5,1.55,13.15,15.0,9.37,2.63
2018,5,25,6,0,0.0,12.0,1.7,13.5,12.0,9.86,3.18
2018,5,25,6,15,2.0,35.5,1.7,13.95,36.0,29.32,20.7
2018,5,25,6,30,4.0,59.0,1.7,14.4,60.0,48.9,38.19
2018,5,25,6,45,26.5,89.5,1.75,14.85,100.0,71.1,57.73
2018,5,25,7,0,49.0,120.0,1.8,15.3,140.0,92.7,76.4
2018,5,25,7,15,26.5,109.5,1.8,15.8,120.5,86.13,70.26
2018,5,25,7,30,4.0,99.0,1.8,16.3,101.0,81.37,65.75
2018,5,25,7,45,6.5,126.0,1.8,16.8,129.5,101.95,83.13
2018,5,25,8,0,9.0,153.0,1.8,17.3,158.0,122.06,99.79
2018,5,25,8,15,9.5,170.5,1.85,17.7,176.5,135.11,110.3
2018,5,25,8,30,10.0,188.0,1.9,18.1,195.0,148.0,120.59
2018,5,25,8,45,20.5,223.0,1.95,18.5,238.0,172.77,140.65
2018,5,25,9,0,31.0,258.0,2.0,18.9,281.0,186.75,144.0
2018,5,25,9,15,27.0,269.5,2.1,19.25,290.0,198.56,152.55
2018,5,25,9,30,23.0,281.0,2.2,19.6,299.0,222.55,170.92
2018,5,25,9,45,17.0,255.0,2.3,19.95,268.5,205.89,157.82
2018,5,25,10,0,11.0,229.0,2.4,20.3,238.0,187.16,143.21
2018,5,25,10,15,11.5,235.0,2.55,20.5,245.0,193.52,148.04
2018,5,25,10,30,12.0,241.0,2.7,20.7,252.0,199.97,152.9
2018,5,25,10,45,12.5,245.5,2.85,20.85,257.0,205.36,156.96
2018,5,25,11,0,13.0,250.0,3.0,21.0,262.0,210.83,161.11
2018,5,25,11,15,13.5,260.5,3.1,21.05,273.0,221.16,169.05
2018,5,25,11,30,14.0,271.0,3.2,21.1,284.0,231.69,177.14
2018,5,25,11,45,18.5,298.0,3.35,21.15,315.5,258.45,197.73
2018,5,25,12,0,23.0,325.0,3.5,21.2,347.0,287.76,220.16
2018,5,25,12,15,18.0,285.0,3.6,21.1,302.0,251.75,192.76
2018,5,25,12,30,13.0,245.0,3.7,21.0,257.0,216.08,165.49
2018,5,25,12,45,13.0,247.5,3.8,20.85,259.5,219.55,168.46
2018,5,25,13,0,13.0,250.0,3.9,20.7,262.0,223.0,171.38
2018,5,25,13,15,15.0,264.5,3.9,20.5,278.0,238.69,183.85
2018,5,25,13,30,17.0,279.0,3.9,20.3,294.0,254.78,196.65
2018,5,25,13,45,19.5,289.5,3.9,20.05,306.5,268.23,207.5
2018,5,25,14,0,22.0,300.0,3.9,19.8,319.0,282.13,218.76
2018,5,25,14,15,31.0,310.5,3.85,19.55,336.5,320.52,249.14
2018,5,25,14,30,40.0,321.0,3.8,19.3,354.0,344.51,268.4
2018,5,25,14,45,36.0,298.0,3.8,19.1,326.5,321.19,251.04
2018,5,25,15,0,32.0,275.0,3.8,18.9,299.0,297.09,233.07
2018,5,25,15,15,62.5,287.0,3.8,18.9,330.5,345.51,272.51
2018,5,25,15,30,93.0,299.0,3.8,18.9,362.0,395.67,312.86
2018,5,25,15,45,251.0,247.5,3.65,18.65,401.0,545.68,433.66
2018,5,25,16,0,409.0,196.0,3.5,18.4,440.0,670.63,532.33
2018,5,25,16,15,441.0,176.0,3.45,18.2,418.5,678.21,540.19
2018,5,25,16,30,473.0,156.0,3.4,18.0,397.0,682.55,546.45
2018,5,25,16,45,394.5,152.5,3.3,17.8,339.0,597.57,482.67
2018,5,25,17,0,316.0,149.0,3.2,17.6,281.0,492.4,402.47
2018,5,25,17,15,314.5,127.5,3.1,17.3,244.0,459.71,379.0
2018,5,25,17,30,313.0,106.0,3.0,17.0,207.0,446.62,369.41
2018,5,25,17,45,309.5,88.5,2.9,16.75,173.5,414.02,343.58
2018,5,25,18,0,306.0,71.0,2.8,16.5,140.0,380.21,315.41
2018,5,25,18,15,256.0,57.0,2.5,16.05,104.5,314.12,258.46
2018,5,25,18,30,206.0,43.0,2.2,15.6,69.0,251.59,201.94
2018,5,25,18,45,134.5,29.0,1.9,15.2,43.0,173.71,113.97
2018,5,25,19,0,63.0,15.0,1.6,14.8,17.0,54.58,0.0
2018,5,25,19,15,31.5,7.5,1.55,14.5,8.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,26,4,45,11.5,3.0,2.3,12.25,3.0,0.0,0.0
2018,5,26,5,0,23.0,6.0,2.4,12.3,6.0,5.12,0.0
2018,5,26,5,15,71.5,13.5,2.5,12.45,20.0,10.46,0.0
2018,5,26,5,30,120.0,21.0,2.6,12.6,34.0,16.14,8.07
2018,5,26,5,45,80.5,19.5,2.7,12.75,30.0,14.7,7.35
2018,5,26,6,0,41.0,18.0,2.8,12.9,26.0,14.43,7.29
2018,5,26,6,15,20.5,23.0,2.8,13.1,27.0,19.34,11.79
2018,5,26,6,30,0.0,28.0,2.8,13.3,28.0,23.08,15.18
2018,5,26,6,45,0.0,42.0,2.75,13.5,42.0,34.7,25.58
2018,5,26,7,0,0.0,56.0,2.7,13.7,56.0,46.36,35.88
2018,5,26,7,15,0.5,76.0,2.65,14.0,76.0,63.07,50.51
2018,5,26,7,30,1.0,96.0,2.6,14.3,96.0,79.06,64.3
2018,5,26,7,45,1.0,112.0,2.5,14.65,112.5,91.51,74.81
2018,5,26,8,0,1.0,128.0,2.4,15.0,129.0,103.83,85.07
2018,5,26,8,15,8.0,165.0,2.35,15.35,170.5,131.22,108.11
2018,5,26,8,30,15.0,202.0,2.3,15.7,212.0,157.72,130.01
2018,5,26,8,45,17.5,222.5,2.3,16.1,235.0,172.39,141.71
2018,5,26,9,0,20.0,243.0,2.3,16.5,258.0,189.33,147.86
2018,5,26,9,15,19.5,246.5,2.35,17.0,261.5,194.85,151.39
2018,5,26,9,30,19.0,250.0,2.4,17.5,265.0,200.12,154.98
2018,5,26,9,45,19.0,260.0,2.45,17.95,275.5,210.02,162.32
2018,5,26,10,0,19.0,270.0,2.5,18.4,286.0,219.99,169.71
2018,5,26,10,15,25.5,300.0,2.6,18.85,322.5,237.52,182.82
2018,5,26,10,30,32.0,330.0,2.7,19.3,359.0,265.98,204.33
2018,5,26,10,45,43.0,357.0,2.8,19.75,397.0,295.89,226.79
2018,5,26,11,0,54.0,384.0,2.9,20.2,435.0,327.81,250.65
2018,5,26,11,15,127.5,399.5,3.0,20.55,521.0,384.75,293.72
2018,5,26,11,30,201.0,415.0,3.1,20.9,607.0,454.71,346.31
2018,5,26,11,45,314.0,389.5,3.25,21.25,691.5,524.78,399.52
2018,5,26,12,0,427.0,364.0,3.4,21.6,776.0,608.98,462.55
2018,5,26,12,15,507.5,322.5,3.5,21.8,810.5,664.32,504.32
2018,5,26,12,30,588.0,281.0,3.6,22.0,845.0,721.06,547.03
2018,5,26,12,45,736.0,207.0,3.7,22.2,905.0,809.81,613.18
2018,5,26,13,0,884.0,133.0,3.8,22.4,965.0,885.6,666.24
2018,5,26,13,15,882.0,131.5,3.9,22.5,948.5,914.31,686.06
2018,5,26,13,30,880.0,130.0,4.0,22.6,932.0,940.06,704.24
2018,5,26,13,45,877.0,127.5,4.1,22.7,908.0,960.84,719.15
2018,5,26,14,0,874.0,125.0,4.2,22.8,884.0,978.35,732.01
2018,5,26,14,15,868.0,122.5,4.25,22.75,853.5,989.61,740.93
2018,5,26,14,30,862.0,120.0,4.3,22.7,823.0,997.43,747.74
2018,5,26,14,45,854.0,117.0,4.35,22.6,786.5,999.28,750.85
2018,5,26,15,0,846.0,114.0,4.4,22.5,750.0,997.68,751.83
2018,5,26,15,15,832.5,112.0,4.4,22.5,708.0,1000.99,755.77
2018,5,26,15,30,819.0,110.0,4.4,22.5,666.0,988.27,748.9
2018,5,26,15,45,799.5,107.5,4.4,22.05,619.0,965.66,736.72
2018,5,26,16,0,780.0,105.0,4.4,21.6,572.0,940.05,722.46
2018,5,26,16,15,678.0,121.0,4.35,21.25,501.5,859.07,668.28
2018,5,26,16,30,576.0,137.0,4.3,20.9,431.0,770.6,607.57
2018,5,26,16,45,577.0,121.5,4.25,20.6,389.5,744.98,591.74
2018,5,26,17,0,578.0,106.0,4.2,20.3,348.0,716.66,573.17
2018,5,26,17,15,539.5,97.5,4.05,19.8,299.5,657.95,531.16
2018,5,26,17,30,501.0,89.0,3.9,19.3,251.0,599.03,487.74
2018,5,26,17,45,459.5,77.5,3.8,18.75,206.0,534.33,438.25
2018,5,26,18,0,418.0,66.0,3.7,18.2,161.0,465.06,382.85
2018,5,26,18,15,360.5,55.0,3.45,17.55,122.0,393.18,322.63
2018,5,26,18,30,303.0,44.0,3.2,16.9,83.0,325.66,261.81
2018,5,26,18,45,185.5,30.0,2.95,16.25,50.5,212.57,144.11
2018,5,26,19,0,68.0,16.0,2.7,15.6,18.0,58.8,0.0
2018,5,26,19,15,34.0,8.0,2.7,15.2,9.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,27,4,45,20.0,5.5,1.55,12.7,6.0,0.0,0.0
2018,5,27,5,0,40.0,11.0,1.5,12.8,12.0,9.39,0.0
2018,5,27,5,15,133.0,26.5,1.5,13.15,39.5,20.53,4.03
2018,5,27,5,30,226.0,42.0,1.5,13.5,67.0,32.27,21.74
2018,5,27,5,45,259.0,52.0,1.45,13.85,95.0,39.46,29.07
2018,5,27,6,0,292.0,62.0,1.4,14.2,123.0,46.42,35.68
2018,5,27,6,15,176.0,83.0,1.45,14.9,122.5,61.9,49.55
2018,5,27,6,30,60.0,104.0,1.5,15.6,122.0,79.96,65.39
2018,5,27,6,45,69.5,131.0,1.55,16.3,156.0,98.47,81.28
2018,5,27,7,0,79.0,158.0,1.6,17.0,190.0,116.46,96.38
2018,5,27,7,15,240.5,163.5,1.7,17.9,279.0,112.94,92.7
2018,5,27,7,30,402.0,169.0,1.8,18.8,368.0,111.47,90.82
2018,5,27,7,45,575.0,142.5,1.95,19.75,460.0,94.88,76.1
2018,5,27,8,0,748.0,116.0,2.1,20.7,552.0,77.63,60.96
2018,5,27,8,15,769.5,118.5,2.2,21.5,599.5,85.28,67.04
2018,5,27,8,30,791.0,121.0,2.3,22.3,647.0,85.19,66.54
2018,5,27,8,45,808.5,122.5,2.4,23.1,691.0,84.35,65.44
2018,5,27,9,0,826.0,124.0,2.5,23.9,735.0,131.38,74.11
2018,5,27,9,15,840.0,125.5,2.6,24.4,774.5,183.01,104.14
2018,5,27,9,30,854.0,127.0,2.7,24.9,814.0,244.8,150.27
2018,5,27,9,45,865.0,126.5,2.75,25.4,847.0,296.95,193.02
2018,5,27,10,0,876.0,126.0,2.8,25.9,880.0,349.98,237.95
2018,5,27,10,15,883.0,126.5,2.9,26.3,906.0,402.94,283.11
2018,5,27,10,30,890.0,127.0,3.0,26.7,932.0,455.99,327.62
2018,5,27,10,45,895.0,127.5,3.1,27.05,951.5,508.02,370.4
2018,5,27,11,0,900.0,128.0,3.2,27.4,971.0,559.57,411.65
2018,5,27,11,15,902.5,127.5,3.3,27.65,982.5,608.34,449.98
2018,5,27,11,30,905.0,127.0,3.4,27.9,994.0,656.0,486.52
2018,5,27,11,45,906.0,127.0,3.5,28.15,998.0,701.79,520.82
2018,5,27,12,0,907.0,127.0,3.6,28.4,1002.0,746.03,553.29
2018,5,27,12,15,907.0,126.0,3.7,28.5,999.0,787.01,583.06
2018,5,27,12,30,907.0,125.0,3.8,28.6,996.0,825.92,609.59
2018,5,27,12,45,905.5,124.0,3.9,28.7,985.5,861.28,633.66
2018,5,27,13,0,904.0,123.0,4.0,28.8,975.0,894.02,655.94
2018,5,27,13,15,900.0,122.0,4.1,28.8,956.5,921.72,675.15
2018,5,27,13,30,896.0,121.0,4.2,28.8,938.0,946.33,692.41
2018,5,27,13,45,891.0,119.0,4.25,28.75,913.0,965.82,706.27
2018,5,27,14,0,886.0,117.0,4.3,28.7,888.0,981.96,718.06
2018,5,27,14,15,878.5,116.0,4.3,28.6,857.0,993.28,726.7
2018,5,27,14,30,871.0,115.0,4.3,28.5,826.0,1001.16,733.27
2018,5,27,14,45,861.0,112.5,4.3,28.4,788.5,1001.5,735.03
2018,5,27,15,0,851.0,110.0,4.3,28.3,751.0,998.38,734.72
2018,5,27,15,15,837.5,107.5,4.3,28.3,708.5,988.31,729.66
2018,5,27,15,30,824.0,105.0,4.3,28.3,666.0,987.42,730.93
2018,5,27,15,45,808.0,102.0,4.2,27.95,620.0,967.7,720.11
2018,5,27,16,0,792.0,99.0,4.1,27.6,574.0,944.95,707.38
2018,5,27,16,15,770.5,96.0,4.0,27.3,525.5,913.86,688.79
2018,5,27,16,30,749.0,93.0,3.9,27.0,477.0,880.27,668.33
2018,5,27,16,45,720.5,88.5,3.75,26.7,426.0,841.61,643.79
2018,5,27,17,0,692.0,84.0,3.6,26.4,375.0,795.97,613.84
2018,5,27,17,15,652.0,79.0,3.3,25.75,324.0,737.86,574.28
2018,5,27,17,30,612.0,74.0,3.0,25.1,273.0,679.47,533.25
2018,5,27,17,45,554.5,67.5,2.65,24.4,223.5,604.14,477.82
2018,5,27,18,0,497.0,61.0,2.3,23.7,174.0,530.44,421.25
2018,5,27,18,15,411.5,51.5,2.05,22.7,129.5,433.18,344.64
2018,5,27,18,30,326.0,42.0,1.8,21.7,85.0,340.91,267.58
2018,5,27,18,45,209.5,29.0,1.5,20.65,52.5,228.39,155.1
2018,5,27,19,0,93.0,16.0,1.2,19.6,20.0,75.46,0.0
2018,5,27,19,15,46.5,8.0,1.2,19.2,10.0,6.83,0.0
2018,5,27,19,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,18.4,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,17.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,5,28,4,45,36.0,5.5,0.35,17.85,6.5,0.0,0.0
2018,5,28,5,0,72.0,11.0,0.3,18.1,13.0,9.39,0.0
2018,5,28,5,15,192.0,24.0,0.25,18.75,42.5,18.72,3.63
2018,5,28,5,30,312.0,37.0,0.2,19.4,72.0,30.46,19.79
2018,5,28,5,45,404.5,45.5,0.2,20.05,115.0,36.71,26.02
2018,5,28,6,0,497.0,54.0,0.2,20.7,158.0,42.93,31.75
2018,5,28,6,15,558.5,60.0,0.25,21.45,207.0,46.88,35.28
2018,5,28,6,30,620.0,66.0,0.3,22.2,256.0,50.82,38.62
2018,5,28,6,45,662.5,70.5,0.4,23.0,307.5,53.43,40.67
2018,5,28,7,0,705.0,75.0,0.5,23.8,359.0,61.05,46.91
2018,5,28,7,15,736.0,79.0,0.7,24.7,411.0,63.26,48.44
2018,5,28,7,30,767.0,83.0,0.9,25.6,463.0,65.41,49.89
2018,5,28,7,45,790.5,86.0,1.15,26.55,513.5,66.66,50.55
2018,5,28,8,0,814.0,89.0,1.4,27.5,564.0,67.85,51.15
2018,5,28,8,15,831.5,91.5,1.55,28.15,611.5,78.42,59.55
2018,5,28,8,30,849.0,94.0,1.7,28.8,659.0,79.77,60.3
2018,5,28,8,45,863.5,95.5,1.85,29.5,703.0,80.33,60.42
2018,5,28,9,0,878.0,97.0,2.0,30.2,747.0,130.01,69.36
2018,5,28,9,15,885.5,100.5,2.1,30.65,785.0,183.83,100.16
2018,5,28,9,30,893.0,104.0,2.2,31.1,823.0,238.64,140.2
2018,5,28,9,45,897.5,107.5,2.35,31.55,855.0,293.51,184.46
2018,5,28,10,0,902.0,111.0,2.5,32.0,887.0,348.65,230.31
2018,5,28,10,15,908.5,111.5,2.6,32.3,913.5,402.59,275.32
2018,5,28,10,30,915.0,112.0,2.7,32.6,940.0,456.55,319.62
2018,5,28,10,45,919.5,112.5,2.85,32.9,960.0,509.41,362.2
2018,5,28,11,0,924.0,113.0,3.0,33.2,980.0,561.68,403.22
2018,5,28,11,15,926.5,113.5,3.1,33.35,992.0,612.06,441.94
2018,5,28,11,30,929.0,114.0,3.2,33.5,1004.0,661.31,478.87
2018,5,28,11,45,930.0,114.0,3.25,33.65,1008.5,707.9,512.92
2018,5,28,12,0,931.0,114.0,3.3,33.8,1013.0,752.88,545.09
2018,5,28,12,15,929.0,114.5,3.4,33.85,1009.5,794.23,574.06
2018,5,28,12,30,927.0,115.0,3.5,33.9,1006.0,833.35,600.15
2018,5,28,12,45,922.5,116.0,3.6,33.95,994.5,868.41,623.51
2018,5,28,13,0,918.0,117.0,3.7,34.0,983.0,900.69,645.06
2018,5,28,13,15,914.5,116.0,3.8,33.95,965.0,929.09,664.39
2018,5,28,13,30,911.0,115.0,3.9,33.9,947.0,954.38,681.8
2018,5,28,13,45,906.0,113.5,3.95,33.85,922.0,974.56,695.75
2018,5,28,14,0,901.0,112.0,4.0,33.8,897.0,991.37,707.68
2018,5,28,14,15,893.5,110.5,4.05,33.6,865.5,1002.3,716.44
2018,5,28,14,30,886.0,109.0,4.1,33.4,834.0,1009.74,723.16
2018,5,28,14,45,876.5,107.0,4.15,33.2,796.5,1011.14,726.18
2018,5,28,15,0,867.0,105.0,4.2,33.0,759.0,1009.06,727.16
2018,5,28,15,15,854.5,102.5,4.2,33.0,716.5,999.95,722.86
2018,5,28,15,30,842.0,100.0,4.2,33.0,674.0,987.52,716.57
2018,5,28,15,45,825.0,97.5,4.1,32.45,627.5,979.49,714.33
2018,5,28,16,0,808.0,95.0,4.0,31.9,581.0,956.21,702.06
2018,5,28,16,15,787.0,91.5,3.95,31.55,531.5,924.83,684.12
2018,5,28,16,30,766.0,88.0,3.9,31.2,482.0,890.91,664.3
2018,5,28,16,45,737.5,84.0,3.8,30.8,431.0,846.83,637.05
2018,5,28,17,0,709.0,80.0,3.7,30.4,380.0,801.0,608.03
2018,5,28,17,15,670.0,75.5,3.35,29.6,328.5,749.75,574.17
2018,5,28,17,30,631.0,71.0,3.0,28.8,277.0,692.54,534.84
2018,5,28,17,45,575.5,64.5,2.65,28.05,227.5,618.46,481.44
2018,5,28,18,0,520.0,58.0,2.3,27.3,178.0,545.97,426.88
2018,5,28,18,15,436.0,49.5,2.05,26.2,133.0,450.5,353.13
2018,5,28,18,30,352.0,41.0,1.8,25.1,88.0,359.87,278.99
2018,5,28,18,45,231.5,29.0,1.55,24.0,54.5,245.53,167.84
2018,5,28,19,0,111.0,17.0,1.3,22.9,21.0,88.36,0.0
2018,5,28,19,15,55.5,8.5,1.25,22.5,10.5,7.26,0.0
2018,5,28,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,29,4,45,34.0,5.5,0.9,19.6,6.5,0.0,0.0
2018,5,29,5,0,68.0,11.0,0.9,19.7,13.0,9.39,0.0
2018,5,29,5,15,183.5,24.5,1.1,20.4,42.5,19.09,4.27
2018,5,29,5,30,299.0,38.0,1.3,21.1,72.0,31.27,20.27
2018,5,29,5,45,388.0,47.0,1.5,21.75,114.5,37.88,26.76
2018,5,29,6,0,477.0,56.0,1.7,22.4,157.0,44.43,32.74
2018,5,29,6,15,409.5,75.0,1.7,23.1,178.0,55.9,42.73
2018,5,29,6,30,342.0,94.0,1.7,23.8,199.0,67.78,52.85
2018,5,29,6,45,234.5,128.5,1.7,24.45,206.5,91.99,73.2
2018,5,29,7,0,127.0,163.0,1.7,25.1,214.0,115.94,92.89
2018,5,29,7,15,271.5,163.0,1.65,25.95,292.0,113.02,89.8
2018,5,29,7,30,416.0,163.0,1.6,26.8,370.0,107.83,84.88
2018,5,29,7,45,600.0,130.5,1.5,27.65,463.0,86.95,67.08
2018,5,29,8,0,784.0,98.0,1.4,28.5,556.0,73.39,55.47
2018,5,29,8,15,801.0,101.0,1.35,29.15,602.5,74.11,55.75
2018,5,29,8,30,818.0,104.0,1.3,29.8,649.0,74.75,55.93
2018,5,29,8,45,831.5,106.5,1.25,30.4,692.0,74.91,55.76
2018,5,29,9,0,845.0,109.0,1.2,31.0,735.0,135.28,73.83
2018,5,29,9,15,858.5,109.5,1.2,31.5,774.0,186.34,102.41
2018,5,29,9,30,872.0,110.0,1.2,32.0,813.0,238.96,140.12
2018,5,29,9,45,884.0,109.0,1.2,32.5,846.5,291.66,181.72
2018,5,29,10,0,896.0,108.0,1.2,33.0,880.0,345.33,225.28
2018,5,29,10,15,901.5,109.0,1.3,33.3,906.0,398.82,269.19
2018,5,29,10,30,907.0,110.0,1.4,33.6,932.0,452.25,312.28
2018,5,29,10,45,911.0,111.0,1.5,33.9,951.5,504.71,353.64
2018,5,29,11,0,915.0,112.0,1.6,34.2,971.0,556.57,393.39
2018,5,29,11,15,917.0,113.0,1.75,34.35,983.0,606.51,431.23
2018,5,29,11,30,919.0,114.0,1.9,34.5,995.0,655.31,467.36
2018,5,29,11,45,920.0,114.0,2.0,34.7,999.5,701.4,500.47
2018,5,29,12,0,921.0,114.0,2.1,34.9,1004.0,745.9,531.8
2018,5,29,12,15,918.5,115.0,2.3,34.9,1000.5,786.83,560.78
2018,5,29,12,30,916.0,116.0,2.5,34.9,997.0,825.55,586.99
2018,5,29,12,45,911.5,117.5,2.7,34.9,986.0,860.65,610.86
2018,5,29,13,0,907.0,119.0,2.9,34.9,975.0,893.03,633.02
2018,5,29,13,15,902.5,118.5,3.05,34.75,957.0,920.71,652.31
2018,5,29,13,30,898.0,118.0,3.2,34.6,939.0,945.29,669.75
2018,5,29,13,45,891.5,117.5,3.4,34.45,914.0,964.8,684.43
2018,5,29,14,0,885.0,117.0,3.6,34.3,889.0,980.96,697.14
2018,5,29,14,15,877.0,115.5,3.75,33.95,857.5,991.27,706.54
2018,5,29,14,30,869.0,114.0,3.9,33.6,826.0,998.12,713.92
2018,5,29,14,45,858.0,112.5,4.1,33.25,788.5,998.51,717.61
2018,5,29,15,0,847.0,111.0,4.3,32.9,751.0,995.49,719.24
2018,5,29,15,15,834.0,108.5,4.3,32.9,709.0,985.97,714.63
2018,5,29,15,30,821.0,106.0,4.3,32.9,667.0,985.72,716.27
2018,5,29,15,45,803.0,104.0,4.45,31.9,621.0,965.26,708.36
2018,5,29,16,0,785.0,102.0,4.6,30.9,575.0,941.82,698.41
2018,5,29,16,15,762.0,99.0,4.6,30.15,526.0,909.37,680.74
2018,5,29,16,30,739.0,96.0,4.6,29.4,477.0,874.46,661.06
2018,5,29,16,45,709.0,91.5,4.65,28.7,426.0,834.94,637.99
2018,5,29,17,0,679.0,87.0,4.7,28.0,375.0,788.18,609.04
2018,5,29,17,15,639.5,82.0,4.55,27.0,324.5,730.85,571.06
2018,5,29,17,30,600.0,77.0,4.4,26.0,274.0,673.21,531.55
2018,5,29,17,45,544.0,70.0,4.25,25.05,225.0,598.81,477.49
2018,5,29,18,0,488.0,63.0,4.1,24.1,176.0,525.94,421.98
2018,5,29,18,15,399.0,53.5,3.9,23.1,131.0,426.06,342.47
2018,5,29,18,30,310.0,44.0,3.7,22.1,86.0,330.27,261.94
2018,5,29,18,45,200.5,30.5,3.5,21.15,53.5,226.31,159.79
2018,5,29,19,0,91.0,17.0,3.3,20.2,21.0,75.13,0.0
2018,5,29,19,15,45.5,8.5,3.25,19.6,10.5,35.68,0.0
2018,5,29,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,30,4,45,22.5,6.5,3.45,12.65,7.0,0.0,0.0
2018,5,30,5,0,45.0,13.0,3.6,12.7,14.0,11.1,0.0
2018,5,30,5,15,88.0,18.5,3.7,13.05,26.5,14.3,2.35
2018,5,30,5,30,131.0,24.0,3.8,13.4,39.0,18.41,10.07
2018,5,30,5,45,86.5,20.5,3.9,13.7,32.5,15.45,7.98
2018,5,30,6,0,42.0,17.0,4.0,14.0,26.0,13.66,6.55
2018,5,30,6,15,36.0,25.0,4.0,14.45,34.0,21.06,13.23
2018,5,30,6,30,30.0,33.0,4.0,14.9,42.0,27.3,18.81
2018,5,30,6,45,21.0,36.5,3.95,15.4,43.5,31.18,22.21
2018,5,30,7,0,12.0,40.0,3.9,15.9,45.0,33.96,24.56
2018,5,30,7,15,6.5,43.0,3.9,16.45,45.5,35.65,25.89
2018,5,30,7,30,1.0,46.0,3.9,17.0,46.0,38.09,27.87
2018,5,30,7,45,5.0,110.0,3.85,17.55,112.5,90.11,72.8
2018,5,30,8,0,9.0,174.0,3.8,18.1,179.0,136.82,112.19
2018,5,30,8,15,11.0,188.5,3.8,18.7,195.5,147.67,120.66
2018,5,30,8,30,13.0,203.0,3.8,19.3,212.0,158.41,129.0
2018,5,30,8,45,28.5,234.0,3.8,19.95,255.0,167.76,136.08
2018,5,30,9,0,44.0,265.0,3.8,20.6,298.0,192.24,147.38
2018,5,30,9,15,57.5,292.0,3.85,21.1,337.0,216.46,164.63
2018,5,30,9,30,71.0,319.0,3.9,21.6,376.0,242.79,183.79
2018,5,30,9,45,130.0,339.5,3.9,22.1,449.5,266.99,199.86
2018,5,30,10,0,189.0,360.0,3.9,22.6,523.0,310.24,231.34
2018,5,30,10,15,366.0,318.0,3.95,22.95,645.5,342.23,252.88
2018,5,30,10,30,543.0,276.0,4.0,23.3,768.0,409.32,303.17
2018,5,30,10,45,497.0,304.0,4.1,23.65,762.0,447.79,334.87
2018,5,30,11,0,451.0,332.0,4.2,24.0,756.0,477.28,358.8
2018,5,30,11,15,676.5,236.0,4.3,24.15,880.5,561.93,424.04
2018,5,30,11,30,902.0,140.0,4.4,24.3,1005.0,663.77,501.76
2018,5,30,11,45,903.0,140.0,4.5,24.45,1009.5,709.56,536.87
2018,5,30,12,0,904.0,140.0,4.6,24.6,1014.0,753.87,570.49
2018,5,30,12,15,901.0,141.0,4.7,24.5,1010.0,794.3,601.35
2018,5,30,12,30,898.0,142.0,4.8,24.4,1006.0,832.57,629.01
2018,5,30,12,45,892.5,143.5,4.95,24.35,994.5,866.82,653.86
2018,5,30,13,0,887.0,145.0,5.1,24.3,983.0,898.36,676.9
2018,5,30,13,15,882.5,144.5,5.15,24.05,965.0,926.15,697.38
2018,5,30,13,30,878.0,144.0,5.2,23.8,947.0,950.9,715.89
2018,5,30,13,45,871.5,143.0,5.25,23.55,922.0,970.17,730.77
2018,5,30,14,0,865.0,142.0,5.3,23.3,897.0,986.11,743.55
2018,5,30,14,15,856.5,140.5,5.3,22.95,865.5,1009.81,761.79
2018,5,30,14,30,848.0,139.0,5.3,22.6,834.0,1016.77,768.67
2018,5,30,14,45,837.5,136.0,5.3,22.25,796.5,1016.57,770.92
2018,5,30,15,0,827.0,133.0,5.3,21.9,759.0,1012.83,770.94
2018,5,30,15,15,813.0,129.5,5.3,21.9,716.0,1001.51,764.8
2018,5,30,15,30,799.0,126.0,5.3,21.9,673.0,986.82,756.48
2018,5,30,15,45,781.5,122.5,5.2,21.1,627.0,965.33,745.16
2018,5,30,16,0,764.0,119.0,5.1,20.3,581.0,940.81,731.68
2018,5,30,16,15,741.5,115.0,5.05,19.8,532.0,915.25,716.87
2018,5,30,16,30,719.0,111.0,5.0,19.3,483.0,880.37,695.16
2018,5,30,16,45,686.5,107.0,4.95,18.8,432.0,833.69,664.44
2018,5,30,17,0,654.0,103.0,4.9,18.3,381.0,785.49,631.92
2018,5,30,17,15,611.0,96.5,4.8,17.7,329.5,723.35,587.86
2018,5,30,17,30,568.0,90.0,4.7,17.1,278.0,660.91,542.12
2018,5,30,17,45,506.0,82.0,4.65,16.45,228.0,580.42,480.56
2018,5,30,18,0,444.0,74.0,4.6,15.8,178.0,498.61,415.21
2018,5,30,18,15,357.5,63.0,4.5,15.25,133.5,403.0,335.13
2018,5,30,18,30,271.0,52.0,4.4,14.7,89.0,313.84,256.4
2018,5,30,18,45,168.0,35.5,4.35,14.15,55.5,212.23,155.73
2018,5,30,19,0,65.0,19.0,4.3,13.6,22.0,81.85,0.0
2018,5,30,19,15,32.5,9.5,4.25,13.2,11.0,28.44,0.0
2018,5,30,19,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,31,4,45,1.0,2.0,3.0,11.35,2.0,0.0,0.0
2018,5,31,5,0,2.0,4.0,3.0,11.4,4.0,3.41,0.0
2018,5,31,5,15,18.5,11.5,3.0,11.6,13.5,9.79,0.07
2018,5,31,5,30,35.0,19.0,3.0,11.8,23.0,16.02,8.13
2018,5,31,5,45,49.5,26.5,3.0,12.05,35.5,22.17,14.04
2018,5,31,6,0,64.0,34.0,3.0,12.3,48.0,26.66,18.31
2018,5,31,6,15,32.0,42.0,3.0,12.7,49.0,35.46,26.33
2018,5,31,6,30,0.0,50.0,3.0,13.1,50.0,41.36,31.61
2018,5,31,6,45,4.5,83.0,3.0,13.5,85.0,67.86,55.16
2018,5,31,7,0,9.0,116.0,3.0,13.9,120.0,92.58,76.73
2018,5,31,7,15,13.5,141.5,3.0,14.45,148.0,111.44,92.78
2018,5,31,7,30,18.0,167.0,3.0,15.0,176.0,130.01,108.31
2018,5,31,7,45,12.5,169.0,3.0,15.55,175.5,132.48,109.81
2018,5,31,8,0,7.0,171.0,3.0,16.1,175.0,134.73,111.13
2018,5,31,8,15,11.5,196.0,3.05,16.65,203.5,152.79,125.85
2018,5,31,8,30,16.0,221.0,3.1,17.2,232.0,170.55,140.12
2018,5,31,8,45,30.0,251.5,3.15,17.7,273.5,177.85,145.55
2018,5,31,9,0,44.0,282.0,3.2,18.2,315.0,202.13,156.41
2018,5,31,9,15,54.5,316.5,3.3,18.55,359.0,230.45,177.16
2018,5,31,9,30,65.0,351.0,3.4,18.9,403.0,260.72,199.66
2018,5,31,9,45,89.0,379.0,3.5,19.25,453.5,292.45,222.96
2018,5,31,10,0,113.0,407.0,3.6,19.6,504.0,315.76,240.1
2018,5,31,10,15,101.0,404.0,3.7,19.85,493.0,333.77,254.5
2018,5,31,10,30,89.0,401.0,3.8,20.1,482.0,338.04,258.23
2018,5,31,10,45,111.0,418.5,3.95,20.3,521.5,362.76,277.13
2018,5,31,11,0,133.0,436.0,4.1,20.5,561.0,399.38,305.01
2018,5,31,11,15,229.5,402.5,4.25,20.55,621.5,438.49,335.65
2018,5,31,11,30,326.0,369.0,4.4,20.6,682.0,492.78,378.25
2018,5,31,11,45,360.0,359.5,4.55,20.65,706.5,531.43,408.57
2018,5,31,12,0,394.0,350.0,4.7,20.7,731.0,574.57,442.12
2018,5,31,12,15,574.5,279.5,4.8,20.65,833.5,676.29,521.15
2018,5,31,12,30,755.0,209.0,4.9,20.6,936.0,785.12,604.28
2018,5,31,12,45,827.0,173.0,5.0,20.5,961.5,848.61,651.57
2018,5,31,13,0,899.0,137.0,5.1,20.4,987.0,901.71,689.89
2018,5,31,13,15,895.0,136.0,5.1,20.25,969.0,929.66,710.04
2018,5,31,13,30,891.0,135.0,5.1,20.1,951.0,954.53,728.25
2018,5,31,13,45,885.0,134.0,5.1,19.95,926.0,974.35,743.04
2018,5,31,14,0,879.0,133.0,5.1,19.8,901.0,990.83,755.68
2018,5,31,14,15,871.5,131.0,5.05,19.65,869.5,1001.48,764.04
2018,5,31,14,30,864.0,129.0,5.0,19.5,838.0,1008.67,770.19
2018,5,31,14,45,854.5,126.0,4.95,19.3,800.5,1009.36,772.17
2018,5,31,15,0,845.0,123.0,4.9,19.1,763.0,1019.82,781.13
2018,5,31,15,15,831.5,120.0,4.9,19.1,720.5,1009.53,775.62
2018,5,31,15,30,818.0,117.0,4.9,19.1,678.0,995.85,768.01
2018,5,31,15,45,802.5,113.5,4.75,18.6,632.5,976.3,756.66
2018,5,31,16,0,787.0,110.0,4.6,18.1,587.0,953.67,743.2
2018,5,31,16,15,766.0,106.0,4.55,17.7,538.0,922.06,723.83
2018,5,31,16,30,745.0,102.0,4.5,17.3,489.0,894.41,707.18
2018,5,31,16,45,714.5,98.0,4.45,16.95,437.5,849.28,677.34
2018,5,31,17,0,684.0,94.0,4.4,16.6,386.0,802.59,645.79
2018,5,31,17,15,642.0,88.5,4.3,16.1,334.0,742.13,603.03
2018,5,31,17,30,600.0,83.0,4.2,15.6,282.0,681.35,558.67
2018,5,31,17,45,541.0,75.5,4.1,15.1,232.0,603.52,499.27
2018,5,31,18,0,482.0,68.0,4.0,14.6,182.0,527.24,438.49
2018,5,31,18,15,396.0,58.5,3.8,14.15,137.0,429.35,357.14
2018,5,31,18,30,310.0,49.0,3.6,13.7,92.0,338.29,277.26
2018,5,31,18,45,197.5,34.0,3.4,13.25,57.5,229.97,171.47
2018,5,31,19,0,85.0,19.0,3.2,12.8,23.0,105.15,0.0
2018,5,31,19,15,42.5,9.5,3.2,12.55,11.5,34.73,0.0
2018,5,31,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.5,1.7,10.85,7.5,0.0,0.0
2018,6,1,5,0,62.0,13.0,1.8,11.1,15.0,11.1,0.0
2018,6,1,5,15,176.0,27.5,1.85,11.55,45.5,21.36,7.24
2018,6,1,5,30,290.0,42.0,1.9,12.0,76.0,32.45,22.26
2018,6,1,5,45,384.0,51.5,1.95,12.5,119.5,41.67,31.26
2018,6,1,6,0,478.0,61.0,2.0,13.0,163.0,48.52,37.76
2018,6,1,6,15,541.5,67.5,2.0,13.65,212.5,52.63,41.55
2018,6,1,6,30,605.0,74.0,2.0,14.3,262.0,56.72,45.14
2018,6,1,6,45,651.0,78.5,1.95,15.0,314.0,59.09,47.06
2018,6,1,7,0,697.0,83.0,1.9,15.7,366.0,61.47,48.89
2018,6,1,7,15,729.0,87.0,1.9,16.5,418.0,69.14,55.27
2018,6,1,7,30,761.0,91.0,1.9,17.3,470.0,71.07,56.57
2018,6,1,7,45,785.5,93.5,1.95,18.15,520.5,71.75,56.76
2018,6,1,8,0,810.0,96.0,2.0,19.0,571.0,72.41,56.93
2018,6,1,8,15,828.0,99.0,2.05,19.85,619.0,73.24,57.25
2018,6,1,8,30,846.0,102.0,2.1,20.7,667.0,73.97,57.49
2018,6,1,8,45,860.5,103.5,2.15,21.6,711.0,85.33,66.66
2018,6,1,9,0,875.0,105.0,2.2,22.5,755.0,136.7,76.31
2018,6,1,9,15,888.0,105.5,2.25,23.2,794.5,189.15,107.16
2018,6,1,9,30,901.0,106.0,2.3,23.9,834.0,243.11,147.55
2018,6,1,9,45,911.5,106.0,2.3,24.6,868.0,297.48,192.28
2018,6,1,10,0,922.0,106.0,2.3,25.3,902.0,352.69,238.94
2018,6,1,10,15,927.5,107.0,2.35,25.85,928.5,407.44,285.42
2018,6,1,10,30,933.0,108.0,2.4,26.4,955.0,462.09,330.89
2018,6,1,10,45,937.5,108.5,2.4,26.95,975.0,515.65,374.18
2018,6,1,11,0,942.0,109.0,2.4,27.5,995.0,568.61,415.61
2018,6,1,11,15,944.5,109.5,2.5,27.95,1007.5,619.66,454.88
2018,6,1,11,30,947.0,110.0,2.6,28.4,1020.0,669.56,492.19
2018,6,1,11,45,948.0,110.0,2.65,28.8,1024.5,716.76,526.53
2018,6,1,12,0,949.0,110.0,2.7,29.2,1029.0,762.34,558.86
2018,6,1,12,15,944.5,112.5,2.8,29.45,1025.0,804.02,587.7
2018,6,1,12,30,940.0,115.0,2.9,29.7,1021.0,843.34,613.66
2018,6,1,12,45,932.0,119.0,2.95,29.95,1009.0,878.54,636.47
2018,6,1,13,0,924.0,123.0,3.0,30.2,997.0,910.84,657.33
2018,6,1,13,15,920.5,122.0,3.1,30.25,979.0,939.6,676.76
2018,6,1,13,30,917.0,121.0,3.2,30.3,961.0,965.25,694.25
2018,6,1,13,45,912.0,119.5,3.3,30.4,936.0,985.78,708.41
2018,6,1,14,0,907.0,118.0,3.4,30.5,911.0,1002.92,720.54
2018,6,1,14,15,899.5,116.5,3.5,30.4,879.5,1014.19,729.64
2018,6,1,14,30,892.0,115.0,3.6,30.3,848.0,1021.94,736.69
2018,6,1,14,45,882.5,112.0,3.65,30.25,810.0,1022.57,738.82
2018,6,1,15,0,873.0,109.0,3.7,30.2,772.0,1019.64,738.86
2018,6,1,15,15,860.0,107.0,3.7,30.2,729.5,1010.81,734.76
2018,6,1,15,30,847.0,105.0,3.7,30.2,687.0,1011.13,736.81
2018,6,1,15,45,831.5,102.0,3.8,29.75,640.5,991.98,728.16
2018,6,1,16,0,816.0,99.0,3.9,29.3,594.0,969.71,717.52
2018,6,1,16,15,792.5,95.0,3.9,28.9,542.5,935.28,697.85
2018,6,1,16,30,769.0,91.0,3.9,28.5,491.0,898.33,676.25
2018,6,1,16,45,743.5,86.5,3.85,28.1,440.5,856.58,650.65
2018,6,1,17,0,718.0,82.0,3.8,27.7,390.0,812.94,623.17
2018,6,1,17,15,682.5,77.0,3.45,26.95,339.0,764.2,590.75
2018,6,1,17,30,647.0,72.0,3.1,26.2,288.0,709.13,552.65
2018,6,1,17,45,594.5,65.5,2.75,25.4,238.0,637.16,500.67
2018,6,1,18,0,542.0,59.0,2.4,24.6,188.0,566.53,447.41
2018,6,1,18,15,461.5,51.0,2.1,23.5,142.5,473.56,375.14
2018,6,1,18,30,381.0,43.0,1.8,22.4,97.0,384.94,302.51
2018,6,1,18,45,261.0,31.5,1.5,21.25,62.0,270.4,196.58
2018,6,1,19,0,141.0,20.0,1.2,20.1,27.0,145.01,0.0
2018,6,1,19,15,70.5,10.0,1.2,19.7,13.5,52.73,0.0
2018,6,1,19,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
