Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,2,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,2,4,45,39.5,6.5,0.65,16.35,7.5,0.0,0.0
2018,6,2,5,0,79.0,13.0,0.6,16.6,15.0,11.1,0.0
2018,6,2,5,15,200.0,25.5,0.7,17.5,45.5,19.88,6.39
2018,6,2,5,30,321.0,38.0,0.8,18.4,76.0,31.2,20.64
2018,6,2,5,45,410.0,47.0,0.95,19.3,119.5,37.87,27.11
2018,6,2,6,0,499.0,56.0,1.1,20.2,163.0,44.46,33.12
2018,6,2,6,15,558.5,62.5,1.2,21.0,212.0,48.74,36.93
2018,6,2,6,30,618.0,69.0,1.3,21.8,261.0,52.98,40.52
2018,6,2,6,45,659.5,74.0,1.4,22.65,312.5,55.85,42.79
2018,6,2,7,0,701.0,79.0,1.5,23.5,364.0,58.67,44.93
2018,6,2,7,15,731.0,83.0,1.6,24.4,415.5,66.11,50.92
2018,6,2,7,30,761.0,87.0,1.7,25.3,467.0,68.13,52.24
2018,6,2,7,45,784.0,90.0,1.8,26.2,517.0,69.26,52.79
2018,6,2,8,0,807.0,93.0,1.9,27.1,567.0,70.32,53.29
2018,6,2,8,15,824.5,96.5,1.9,27.8,615.0,71.53,53.96
2018,6,2,8,30,842.0,100.0,1.9,28.5,663.0,83.16,63.16
2018,6,2,8,45,855.5,102.5,1.9,29.2,706.5,85.06,64.33
2018,6,2,9,0,869.0,105.0,1.9,29.9,750.0,136.6,73.96
2018,6,2,9,15,878.0,107.0,1.85,30.5,788.0,189.04,104.2
2018,6,2,9,30,887.0,109.0,1.8,31.1,826.0,242.6,143.24
2018,6,2,9,45,894.0,111.5,1.75,31.7,859.0,296.91,186.57
2018,6,2,10,0,901.0,114.0,1.7,32.3,892.0,351.75,231.38
2018,6,2,10,15,906.5,115.5,1.65,32.85,918.5,405.73,275.35
2018,6,2,10,30,912.0,117.0,1.6,33.4,945.0,459.66,318.22
2018,6,2,10,45,916.5,117.5,1.55,33.95,964.5,512.2,358.74
2018,6,2,11,0,921.0,118.0,1.5,34.5,984.0,564.17,397.39
2018,6,2,11,15,923.5,118.5,1.45,34.9,996.5,614.28,433.59
2018,6,2,11,30,926.0,119.0,1.4,35.3,1009.0,663.28,467.73
2018,6,2,11,45,927.0,119.0,1.35,35.7,1013.5,709.67,498.98
2018,6,2,12,0,928.0,119.0,1.3,36.1,1018.0,754.49,528.18
2018,6,2,12,15,928.5,118.0,1.3,36.35,1015.5,796.39,555.06
2018,6,2,12,30,929.0,117.0,1.3,36.6,1013.0,836.23,579.01
2018,6,2,12,45,928.0,116.0,1.3,36.8,1003.0,872.53,600.68
2018,6,2,13,0,927.0,115.0,1.3,37.0,993.0,906.19,620.62
2018,6,2,13,15,923.5,114.0,1.35,37.0,975.0,934.81,638.64
2018,6,2,13,30,920.0,113.0,1.4,37.0,957.0,960.31,654.88
2018,6,2,13,45,914.5,112.0,1.45,37.05,932.0,980.7,668.02
2018,6,2,14,0,909.0,111.0,1.5,37.1,907.0,997.72,679.31
2018,6,2,14,15,902.0,109.0,1.6,37.0,875.5,1008.81,688.35
2018,6,2,14,30,895.0,107.0,1.7,36.9,844.0,1016.38,695.47
2018,6,2,14,45,885.5,105.5,1.8,36.75,807.0,1018.46,699.61
2018,6,2,15,0,876.0,104.0,1.9,36.6,770.0,1017.08,701.83
2018,6,2,15,15,863.5,101.5,1.9,36.6,727.5,1008.1,697.91
2018,6,2,15,30,851.0,99.0,1.9,36.6,685.0,995.77,692.15
2018,6,2,15,45,834.5,96.0,2.1,36.0,638.0,987.64,693.11
2018,6,2,16,0,818.0,93.0,2.3,35.4,591.0,964.31,684.34
2018,6,2,16,15,796.5,90.5,2.35,34.95,541.5,933.74,668.91
2018,6,2,16,30,775.0,88.0,2.4,34.5,492.0,900.62,651.61
2018,6,2,16,45,747.0,83.5,2.5,34.0,440.5,856.38,627.05
2018,6,2,17,0,719.0,79.0,2.6,33.5,389.0,810.38,600.53
2018,6,2,17,15,681.0,74.5,2.35,32.5,337.5,759.5,568.62
2018,6,2,17,30,643.0,70.0,2.1,31.5,286.0,703.0,531.6
2018,6,2,17,45,589.5,64.0,1.9,30.5,236.0,631.02,482.25
2018,6,2,18,0,536.0,58.0,1.7,29.5,186.0,560.49,431.54
2018,6,2,18,15,456.5,50.0,1.55,28.3,141.0,468.62,362.77
2018,6,2,18,30,377.0,42.0,1.4,27.1,96.0,381.22,293.52
2018,6,2,18,45,259.5,31.0,1.2,25.9,61.5,269.24,193.39
2018,6,2,19,0,142.0,20.0,1.0,24.7,27.0,146.25,0.0
2018,6,2,19,15,71.0,10.0,1.0,24.3,13.5,53.09,0.0
2018,6,2,19,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,21.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,6,3,4,45,44.5,7.0,0.4,22.45,8.0,0.0,0.0
2018,6,3,5,0,89.0,14.0,0.4,22.7,16.0,11.95,0.0
2018,6,3,5,15,216.5,26.0,0.45,23.35,47.5,21.61,7.42
2018,6,3,5,30,344.0,38.0,0.5,24.0,79.0,31.26,20.16
2018,6,3,5,45,434.0,46.0,0.55,24.65,123.0,37.11,25.83
2018,6,3,6,0,524.0,54.0,0.6,25.3,167.0,42.95,31.11
2018,6,3,6,15,583.0,60.0,0.65,26.0,216.5,46.94,34.6
2018,6,3,6,30,642.0,66.0,0.7,26.7,266.0,50.91,37.91
2018,6,3,6,45,683.0,70.5,0.75,27.4,318.0,53.54,39.96
2018,6,3,7,0,724.0,75.0,0.8,28.1,370.0,61.16,46.12
2018,6,3,7,15,754.0,78.5,0.9,29.0,422.0,63.03,47.33
2018,6,3,7,30,784.0,82.0,1.0,29.9,474.0,64.84,48.47
2018,6,3,7,45,806.5,85.5,1.1,30.8,525.0,66.47,49.44
2018,6,3,8,0,829.0,89.0,1.2,31.7,576.0,68.01,50.33
2018,6,3,8,15,846.0,91.5,1.25,32.3,623.5,78.65,58.64
2018,6,3,8,30,863.0,94.0,1.3,32.9,671.0,80.0,59.38
2018,6,3,8,45,876.5,95.5,1.4,33.55,714.5,81.81,60.5
2018,6,3,9,0,890.0,97.0,1.5,34.2,758.0,133.76,69.67
2018,6,3,9,15,895.5,101.5,1.6,34.6,796.0,188.28,101.05
2018,6,3,9,30,901.0,106.0,1.7,35.0,834.0,243.59,141.04
2018,6,3,9,45,903.5,111.0,1.85,35.35,866.0,299.08,185.11
2018,6,3,10,0,906.0,116.0,2.0,35.7,898.0,354.64,230.5
2018,6,3,10,15,911.5,117.0,2.1,35.95,924.5,408.55,274.62
2018,6,3,10,30,917.0,118.0,2.2,36.2,951.0,462.4,317.95
2018,6,3,10,45,920.5,119.0,2.35,36.45,970.0,515.06,359.55
2018,6,3,11,0,924.0,120.0,2.5,36.7,989.0,567.06,399.59
2018,6,3,11,15,926.0,121.0,2.65,36.8,1001.5,617.39,437.69
2018,6,3,11,30,928.0,122.0,2.8,36.9,1014.0,666.59,474.08
2018,6,3,11,45,928.5,122.0,2.95,37.0,1018.5,712.77,507.66
2018,6,3,12,0,929.0,122.0,3.1,37.1,1023.0,757.36,539.5
2018,6,3,12,15,929.0,121.5,3.2,37.0,1020.0,799.39,568.96
2018,6,3,12,30,929.0,121.0,3.3,36.9,1017.0,839.36,595.53
2018,6,3,12,45,927.0,120.5,3.45,36.85,1006.5,875.38,619.64
2018,6,3,13,0,925.0,120.0,3.6,36.8,996.0,908.73,642.07
2018,6,3,13,15,921.0,119.0,3.65,36.65,978.0,937.0,661.02
2018,6,3,13,30,917.0,118.0,3.7,36.5,960.0,962.13,678.07
2018,6,3,13,45,911.5,117.0,3.75,36.3,935.0,982.61,692.43
2018,6,3,14,0,906.0,116.0,3.8,36.1,910.0,999.72,704.82
2018,6,3,14,15,898.5,114.5,3.8,35.85,878.5,1010.95,713.49
2018,6,3,14,30,891.0,113.0,3.8,35.6,847.0,1018.67,720.13
2018,6,3,14,45,881.5,111.0,3.8,35.35,810.0,1020.36,723.15
2018,6,3,15,0,872.0,109.0,3.8,35.1,773.0,1018.56,724.15
2018,6,3,15,15,859.5,106.5,3.8,35.1,730.5,1009.73,720.1
2018,6,3,15,30,847.0,104.0,3.8,35.1,688.0,997.56,714.09
2018,6,3,15,45,830.5,101.5,3.8,34.4,641.5,990.46,713.53
2018,6,3,16,0,814.0,99.0,3.8,33.7,595.0,967.88,702.93
2018,6,3,16,15,793.0,95.0,3.8,33.2,545.0,936.04,685.66
2018,6,3,16,30,772.0,91.0,3.8,32.7,495.0,901.61,666.45
2018,6,3,16,45,745.0,87.0,3.75,32.2,444.0,859.05,641.08
2018,6,3,17,0,718.0,83.0,3.7,31.7,393.0,820.48,617.91
2018,6,3,17,15,680.5,77.5,3.55,30.85,341.0,763.48,581.44
2018,6,3,17,30,643.0,72.0,3.4,30.0,289.0,706.03,543.38
2018,6,3,17,45,590.0,66.5,3.3,29.15,239.5,635.13,493.94
2018,6,3,18,0,537.0,61.0,3.2,28.3,190.0,565.49,442.95
2018,6,3,18,15,458.0,52.5,2.85,27.25,144.5,473.14,371.66
2018,6,3,18,30,379.0,44.0,2.5,26.2,99.0,385.07,300.19
2018,6,3,18,45,262.0,33.0,2.15,25.1,64.0,272.78,199.18
2018,6,3,19,0,145.0,22.0,1.8,24.0,29.0,152.49,0.0
2018,6,3,19,15,72.5,11.0,1.75,23.45,14.5,54.94,0.0
2018,6,3,19,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,22.35,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.4,20.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,4,4,45,54.5,6.5,1.85,15.45,8.0,0.0,0.0
2018,6,4,5,0,109.0,13.0,2.1,15.6,16.0,11.1,0.0
2018,6,4,5,15,246.0,24.5,2.2,16.1,49.0,20.28,7.16
2018,6,4,5,30,383.0,36.0,2.3,16.6,82.0,29.59,19.45
2018,6,4,5,45,471.5,43.0,2.4,17.15,126.5,34.74,24.64
2018,6,4,6,0,560.0,50.0,2.5,17.7,171.0,39.91,29.49
2018,6,4,6,15,564.0,61.0,2.65,18.55,210.0,47.57,36.28
2018,6,4,6,30,568.0,72.0,2.8,19.4,249.0,54.78,42.51
2018,6,4,6,45,659.0,70.5,2.95,20.25,312.0,53.27,40.98
2018,6,4,7,0,750.0,69.0,3.1,21.1,375.0,56.84,43.81
2018,6,4,7,15,778.0,72.5,3.25,22.0,427.0,58.89,45.25
2018,6,4,7,30,806.0,76.0,3.4,22.9,479.0,60.87,46.61
2018,6,4,7,45,827.0,79.0,3.55,23.8,529.5,62.32,47.49
2018,6,4,8,0,848.0,82.0,3.7,24.7,580.0,73.03,56.14
2018,6,4,8,15,863.5,84.5,3.75,25.45,627.5,74.62,57.1
2018,6,4,8,30,879.0,87.0,3.8,26.2,675.0,76.07,57.95
2018,6,4,8,45,891.0,89.0,3.9,26.95,718.5,78.59,59.69
2018,6,4,9,0,903.0,91.0,4.0,27.7,762.0,131.38,69.53
2018,6,4,9,15,907.0,95.5,4.0,28.3,799.5,186.32,102.28
2018,6,4,9,30,911.0,100.0,4.0,28.9,837.0,241.88,143.9
2018,6,4,9,45,911.5,106.0,4.0,29.55,868.5,297.97,189.91
2018,6,4,10,0,912.0,112.0,4.0,30.2,900.0,353.94,237.02
2018,6,4,10,15,918.0,113.0,4.0,30.6,926.5,408.26,282.86
2018,6,4,10,30,924.0,114.0,4.0,31.0,953.0,462.57,327.88
2018,6,4,10,45,928.5,114.5,4.05,31.4,973.0,515.62,370.93
2018,6,4,11,0,933.0,115.0,4.1,31.8,993.0,568.1,412.33
2018,6,4,11,15,935.5,115.5,4.15,31.95,1005.5,618.7,451.65
2018,6,4,11,30,938.0,116.0,4.2,32.1,1018.0,668.17,489.14
2018,6,4,11,45,939.5,115.5,4.25,32.25,1023.0,714.95,523.86
2018,6,4,12,0,941.0,115.0,4.3,32.4,1028.0,760.17,556.72
2018,6,4,12,15,941.0,115.0,4.4,32.4,1025.5,802.92,587.17
2018,6,4,12,30,941.0,115.0,4.5,32.4,1023.0,843.6,614.78
2018,6,4,12,45,940.0,114.0,4.6,32.35,1013.0,880.28,639.79
2018,6,4,13,0,939.0,113.0,4.7,32.3,1003.0,914.3,663.03
2018,6,4,13,15,935.5,112.0,4.8,32.1,985.0,943.25,683.63
2018,6,4,13,30,932.0,111.0,4.9,31.9,967.0,969.05,702.31
2018,6,4,13,45,927.5,109.5,4.95,31.65,942.5,990.17,717.83
2018,6,4,14,0,923.0,108.0,5.0,31.4,918.0,1007.89,731.3
2018,6,4,14,15,916.0,106.5,5.0,31.05,886.5,1019.71,741.0
2018,6,4,14,30,909.0,105.0,5.0,30.7,855.0,1027.99,748.59
2018,6,4,14,45,900.0,103.0,5.05,30.35,817.5,1030.19,752.78
2018,6,4,15,0,891.0,101.0,5.1,30.0,780.0,1028.85,754.83
2018,6,4,15,15,879.0,98.5,5.1,30.0,737.5,1020.42,750.87
2018,6,4,15,30,867.0,96.0,5.1,30.0,695.0,1008.59,744.83
2018,6,4,15,45,851.5,93.5,5.05,29.0,648.5,989.96,736.99
2018,6,4,16,0,836.0,91.0,5.0,28.0,602.0,980.11,735.16
2018,6,4,16,15,816.5,88.0,5.0,27.35,552.5,950.76,719.25
2018,6,4,16,30,797.0,85.0,5.0,26.7,503.0,918.77,701.38
2018,6,4,16,45,771.0,81.0,4.95,26.05,451.5,876.79,675.77
2018,6,4,17,0,745.0,77.0,4.9,25.4,400.0,832.91,648.22
2018,6,4,17,15,709.0,72.5,4.8,24.55,348.0,777.55,611.68
2018,6,4,17,30,673.0,68.0,4.7,23.7,296.0,727.47,577.75
2018,6,4,17,45,621.5,62.5,4.6,22.9,245.5,657.06,526.73
2018,6,4,18,0,570.0,57.0,4.5,22.1,195.0,587.91,474.23
2018,6,4,18,15,492.0,49.0,4.35,21.25,148.5,496.05,401.09
2018,6,4,18,30,414.0,41.0,4.2,20.4,102.0,408.63,327.85
2018,6,4,18,45,292.5,31.0,4.05,19.5,66.0,293.32,221.91
2018,6,4,19,0,171.0,21.0,3.9,18.6,30.0,168.8,0.0
2018,6,4,19,15,85.5,10.5,3.8,18.05,15.0,62.76,0.0
2018,6,4,19,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,5,4,45,39.5,7.0,2.8,12.9,8.0,0.0,0.0
2018,6,5,5,0,79.0,14.0,2.9,13.0,16.0,11.95,0.0
2018,6,5,5,15,190.0,27.5,3.0,13.35,46.5,21.38,8.19
2018,6,5,5,30,301.0,41.0,3.1,13.7,77.0,31.72,21.55
2018,6,5,5,45,404.5,50.0,3.25,14.0,123.0,40.36,29.92
2018,6,5,6,0,508.0,59.0,3.4,14.3,169.0,46.95,36.16
2018,6,5,6,15,569.0,66.0,3.45,14.85,219.5,51.56,40.39
2018,6,5,6,30,630.0,73.0,3.5,15.4,270.0,56.11,44.39
2018,6,5,6,45,673.5,78.0,3.55,15.9,322.5,58.9,46.71
2018,6,5,7,0,717.0,83.0,3.6,16.4,375.0,61.65,48.9
2018,6,5,7,15,747.5,87.0,3.6,17.05,427.5,69.33,55.32
2018,6,5,7,30,778.0,91.0,3.6,17.7,480.0,71.27,56.65
2018,6,5,7,45,801.0,94.0,3.6,18.3,530.5,72.3,57.2
2018,6,5,8,0,824.0,97.0,3.6,18.9,581.0,73.28,57.7
2018,6,5,8,15,841.0,100.0,3.6,19.55,629.0,74.08,58.05
2018,6,5,8,30,858.0,103.0,3.6,20.2,677.0,74.78,58.31
2018,6,5,8,45,871.0,105.5,3.55,20.8,721.0,87.99,69.15
2018,6,5,9,0,884.0,108.0,3.5,21.4,765.0,140.26,78.94
2018,6,5,9,15,899.0,107.5,3.45,22.0,805.5,192.73,110.18
2018,6,5,9,30,914.0,107.0,3.4,22.6,846.0,246.91,151.15
2018,6,5,9,45,924.0,106.0,3.4,23.2,879.0,301.08,196.38
2018,6,5,10,0,934.0,105.0,3.4,23.8,912.0,356.01,243.6
2018,6,5,10,15,942.5,104.0,3.45,24.25,939.5,410.95,291.01
2018,6,5,10,30,951.0,103.0,3.5,24.7,967.0,466.08,337.73
2018,6,5,10,45,942.0,111.0,3.5,25.15,982.5,519.35,381.88
2018,6,5,11,0,933.0,119.0,3.5,25.6,998.0,570.76,423.18
2018,6,5,11,15,862.0,166.5,3.55,25.9,986.5,615.0,457.84
2018,6,5,11,30,791.0,214.0,3.6,26.2,975.0,653.31,486.68
2018,6,5,11,45,685.5,284.5,3.7,26.5,946.5,683.51,508.09
2018,6,5,12,0,580.0,355.0,3.8,26.8,918.0,708.29,524.51
2018,6,5,12,15,668.5,297.0,3.85,26.9,944.0,759.05,562.69
2018,6,5,12,30,757.0,239.0,3.9,27.0,970.0,817.35,605.57
2018,6,5,12,45,845.5,179.0,4.0,27.1,987.5,868.05,642.61
2018,6,5,13,0,934.0,119.0,4.1,27.2,1005.0,915.11,674.54
2018,6,5,13,15,930.0,118.5,4.15,27.1,987.0,944.11,694.58
2018,6,5,13,30,926.0,118.0,4.2,27.0,969.0,969.98,712.72
2018,6,5,13,45,919.5,117.0,4.25,26.85,943.5,989.78,727.09
2018,6,5,14,0,913.0,116.0,4.3,26.7,918.0,1006.14,739.35
2018,6,5,14,15,906.0,114.5,4.35,26.45,886.5,1018.03,749.13
2018,6,5,14,30,899.0,113.0,4.4,26.2,855.0,1026.42,756.79
2018,6,5,14,45,889.5,110.5,4.4,25.95,817.5,1027.71,759.64
2018,6,5,15,0,880.0,108.0,4.4,25.7,780.0,1025.46,760.36
2018,6,5,15,15,867.5,106.0,4.4,25.7,737.5,1017.27,756.54
2018,6,5,15,30,855.0,104.0,4.4,25.7,695.0,1005.74,750.65
2018,6,5,15,45,839.5,101.0,4.35,24.95,648.5,999.09,750.13
2018,6,5,16,0,824.0,98.0,4.3,24.2,602.0,976.9,739.08
2018,6,5,16,15,804.5,94.0,4.25,23.7,552.5,946.52,721.7
2018,6,5,16,30,785.0,90.0,4.2,23.2,503.0,913.48,702.31
2018,6,5,16,45,759.0,85.5,4.15,22.65,451.5,871.11,676.12
2018,6,5,17,0,733.0,81.0,4.1,22.1,400.0,826.84,647.99
2018,6,5,17,15,696.5,76.0,4.05,21.4,348.0,776.57,614.99
2018,6,5,17,30,660.0,71.0,4.0,20.7,296.0,720.33,576.3
2018,6,5,17,45,608.5,65.0,3.9,19.95,245.5,649.58,524.79
2018,6,5,18,0,557.0,59.0,3.8,19.2,195.0,580.07,471.76
2018,6,5,18,15,479.0,51.5,3.7,18.4,149.0,489.19,399.11
2018,6,5,18,30,401.0,44.0,3.6,17.6,103.0,402.38,326.04
2018,6,5,18,45,282.0,32.5,3.45,16.85,66.5,287.38,220.45
2018,6,5,19,0,163.0,21.0,3.3,16.1,30.0,164.01,0.0
2018,6,5,19,15,81.5,10.5,3.2,15.6,15.0,60.3,0.0
2018,6,5,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,6,4,45,32.0,6.5,3.0,12.1,7.5,0.0,0.0
2018,6,6,5,0,64.0,13.0,3.0,12.2,15.0,11.1,0.0
2018,6,6,5,15,152.5,27.5,3.0,12.5,43.0,21.29,8.34
2018,6,6,5,30,241.0,42.0,3.0,12.8,71.0,32.26,22.11
2018,6,6,5,45,265.0,49.0,3.0,13.05,95.0,37.21,27.27
2018,6,6,6,0,289.0,56.0,3.0,13.3,119.0,42.0,31.91
2018,6,6,6,15,382.5,68.5,3.0,13.8,174.5,51.05,40.12
2018,6,6,6,30,476.0,81.0,3.0,14.3,230.0,60.91,48.86
2018,6,6,6,45,319.0,79.0,2.95,14.75,186.5,56.33,44.64
2018,6,6,7,0,162.0,77.0,2.9,15.2,143.0,57.11,45.13
2018,6,6,7,15,93.5,92.5,2.9,15.9,132.0,71.49,57.47
2018,6,6,7,30,25.0,108.0,2.9,16.6,121.0,85.48,69.25
2018,6,6,7,45,20.5,150.5,2.85,17.25,161.5,114.52,93.77
2018,6,6,8,0,16.0,193.0,2.8,17.9,202.0,149.88,123.16
2018,6,6,8,15,186.0,202.0,2.8,18.65,325.5,130.18,105.79
2018,6,6,8,30,356.0,211.0,2.8,19.4,449.0,124.72,100.63
2018,6,6,8,45,380.0,225.0,2.75,20.1,494.0,130.9,105.24
2018,6,6,9,0,404.0,239.0,2.7,20.8,539.0,166.4,115.05
2018,6,6,9,15,480.0,241.0,2.8,21.35,616.0,205.25,137.62
2018,6,6,9,30,556.0,243.0,2.9,21.9,693.0,249.01,167.76
2018,6,6,9,45,645.0,221.5,2.95,22.45,764.0,292.63,200.15
2018,6,6,10,0,734.0,200.0,3.0,23.0,835.0,346.05,242.05
2018,6,6,10,15,638.0,258.0,3.15,23.35,822.0,395.38,285.92
2018,6,6,10,30,542.0,316.0,3.3,23.7,809.0,439.92,324.03
2018,6,6,10,45,668.5,254.5,3.4,24.05,875.5,487.75,361.56
2018,6,6,11,0,795.0,193.0,3.5,24.4,942.0,551.67,411.29
2018,6,6,11,15,835.5,173.0,3.7,24.55,969.0,604.63,453.26
2018,6,6,11,30,876.0,153.0,3.9,24.7,996.0,656.06,493.65
2018,6,6,11,45,875.5,153.5,4.05,24.8,1000.0,700.08,527.61
2018,6,6,12,0,875.0,154.0,4.2,24.9,1004.0,742.62,559.89
2018,6,6,12,15,871.0,156.0,4.3,24.85,1000.0,782.04,589.54
2018,6,6,12,30,867.0,158.0,4.4,24.8,996.0,819.42,616.63
2018,6,6,12,45,860.0,160.5,4.55,24.75,984.5,852.47,640.36
2018,6,6,13,0,853.0,163.0,4.7,24.7,973.0,895.09,670.93
2018,6,6,13,15,848.5,161.5,4.75,24.5,955.0,922.24,690.58
2018,6,6,13,30,844.0,160.0,4.8,24.3,937.0,946.29,708.31
2018,6,6,13,45,837.5,159.0,4.85,24.1,912.5,965.76,723.06
2018,6,6,14,0,831.0,158.0,4.9,23.9,888.0,981.91,735.73
2018,6,6,14,15,822.0,156.0,4.9,23.65,857.0,991.23,743.69
2018,6,6,14,30,813.0,154.0,4.9,23.4,826.0,997.09,749.5
2018,6,6,14,45,801.5,151.0,4.9,23.15,789.0,995.93,750.71
2018,6,6,15,0,790.0,148.0,4.9,22.9,752.0,991.3,749.75
2018,6,6,15,15,775.0,145.0,4.9,22.9,710.0,979.74,743.44
2018,6,6,15,30,760.0,142.0,4.9,22.9,668.0,972.79,740.49
2018,6,6,15,45,740.5,138.0,4.85,22.3,622.0,949.5,727.64
2018,6,6,16,0,721.0,134.0,4.8,21.7,576.0,923.37,712.83
2018,6,6,16,15,695.0,129.5,4.75,21.3,527.0,887.49,690.44
2018,6,6,16,30,669.0,125.0,4.7,20.9,478.0,849.37,666.2
2018,6,6,16,45,630.0,120.0,4.65,20.45,425.5,796.08,630.58
2018,6,6,17,0,591.0,115.0,4.6,20.0,373.0,741.59,593.31
2018,6,6,17,15,553.5,107.5,4.55,19.4,324.5,684.75,553.56
2018,6,6,17,30,516.0,100.0,4.5,18.8,276.0,620.41,506.66
2018,6,6,17,45,457.0,90.5,4.4,18.2,227.5,544.4,448.62
2018,6,6,18,0,398.0,81.0,4.3,17.6,179.0,470.91,390.26
2018,6,6,18,15,320.5,68.5,4.15,17.0,135.5,381.68,315.69
2018,6,6,18,30,243.0,56.0,4.0,16.4,92.0,297.92,243.04
2018,6,6,18,45,155.0,39.0,3.85,15.8,59.0,190.79,146.72
2018,6,6,19,0,67.0,22.0,3.7,15.2,26.0,90.32,3.64
2018,6,6,19,15,33.5,11.0,3.6,14.85,13.0,30.52,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,7,4,45,15.0,6.0,2.55,11.55,6.5,0.0,0.0
2018,6,7,5,0,30.0,12.0,2.6,11.6,13.0,10.24,0.0
2018,6,7,5,15,108.5,30.0,2.6,11.95,42.0,23.29,9.83
2018,6,7,5,30,187.0,48.0,2.6,12.3,71.0,36.79,26.08
2018,6,7,5,45,217.0,61.0,2.65,12.65,99.5,46.55,35.57
2018,6,7,6,0,247.0,74.0,2.7,13.0,128.0,56.09,44.49
2018,6,7,6,15,230.5,89.5,2.7,13.55,150.0,66.67,54.07
2018,6,7,6,30,214.0,105.0,2.7,14.1,172.0,76.82,63.02
2018,6,7,6,45,273.0,117.5,2.7,14.7,219.0,85.42,70.36
2018,6,7,7,0,332.0,130.0,2.7,15.3,266.0,89.11,73.24
2018,6,7,7,15,406.0,143.5,2.65,16.05,331.5,97.1,79.73
2018,6,7,7,30,480.0,157.0,2.6,16.8,397.0,104.83,85.88
2018,6,7,7,45,565.0,154.5,2.6,17.55,465.5,102.68,83.48
2018,6,7,8,0,650.0,152.0,2.6,18.3,534.0,98.92,79.75
2018,6,7,8,15,702.0,148.5,2.6,19.05,592.0,94.45,75.47
2018,6,7,8,30,754.0,145.0,2.6,19.8,650.0,90.43,71.63
2018,6,7,8,45,771.0,148.0,2.6,20.55,693.5,91.74,72.33
2018,6,7,9,0,788.0,151.0,2.6,21.3,737.0,149.53,89.25
2018,6,7,9,15,813.5,147.0,2.6,22.05,779.5,196.6,116.54
2018,6,7,9,30,839.0,143.0,2.6,22.8,822.0,246.81,153.71
2018,6,7,9,45,865.5,135.0,2.6,23.55,860.0,304.56,200.29
2018,6,7,10,0,892.0,127.0,2.6,24.3,898.0,357.28,244.42
2018,6,7,10,15,897.0,129.0,2.75,24.9,924.5,410.88,290.13
2018,6,7,10,30,902.0,131.0,2.9,25.5,951.0,464.41,334.95
2018,6,7,10,45,905.0,133.0,3.05,26.05,970.5,516.76,377.85
2018,6,7,11,0,908.0,135.0,3.2,26.6,990.0,568.46,419.06
2018,6,7,11,15,909.5,136.0,3.4,26.95,1002.0,617.83,457.92
2018,6,7,11,30,911.0,137.0,3.6,27.3,1014.0,666.07,494.99
2018,6,7,11,45,911.0,137.5,3.8,27.6,1018.5,711.72,529.48
2018,6,7,12,0,911.0,138.0,4.0,27.9,1023.0,755.84,562.17
2018,6,7,12,15,907.5,140.5,4.15,28.0,1020.0,797.19,592.57
2018,6,7,12,30,904.0,143.0,4.3,28.1,1017.0,836.44,619.81
2018,6,7,12,45,898.0,145.0,4.45,28.15,1005.5,870.93,643.71
2018,6,7,13,0,892.0,147.0,4.6,28.2,994.0,902.71,665.83
2018,6,7,13,15,888.5,145.5,4.7,28.1,976.5,930.8,685.93
2018,6,7,13,30,885.0,144.0,4.8,28.0,959.0,955.86,704.12
2018,6,7,13,45,880.0,142.0,4.85,27.85,934.5,975.9,718.87
2018,6,7,14,0,875.0,140.0,4.9,27.7,910.0,992.62,731.57
2018,6,7,14,15,868.0,137.5,4.95,27.5,878.5,1003.55,740.73
2018,6,7,14,30,861.0,135.0,5.0,27.3,847.0,1011.02,747.79
2018,6,7,14,45,852.0,132.0,5.05,27.1,810.5,1026.14,760.17
2018,6,7,15,0,843.0,129.0,5.1,26.9,774.0,1024.2,761.26
2018,6,7,15,15,829.5,126.5,5.1,26.9,732.0,1014.78,756.56
2018,6,7,15,30,816.0,124.0,5.1,26.9,690.0,1001.99,749.75
2018,6,7,15,45,801.0,119.5,5.1,26.2,644.0,982.11,740.33
2018,6,7,16,0,786.0,115.0,5.1,25.5,598.0,959.12,728.78
2018,6,7,16,15,767.5,110.5,5.0,25.0,550.0,929.7,711.36
2018,6,7,16,30,749.0,106.0,4.9,24.5,502.0,904.5,696.81
2018,6,7,16,45,722.0,100.5,4.85,24.05,450.5,860.94,669.14
2018,6,7,17,0,695.0,95.0,4.8,23.6,399.0,815.65,639.73
2018,6,7,17,15,657.5,89.0,4.6,22.95,347.5,758.6,600.53
2018,6,7,17,30,620.0,83.0,4.4,22.3,296.0,701.0,559.78
2018,6,7,17,45,568.0,75.5,4.2,21.7,246.0,628.77,506.5
2018,6,7,18,0,516.0,68.0,4.0,21.1,196.0,557.68,451.85
2018,6,7,18,15,437.5,59.0,3.6,20.2,150.0,465.27,377.94
2018,6,7,18,30,359.0,50.0,3.2,19.3,104.0,376.63,303.62
2018,6,7,18,45,247.0,36.5,2.85,18.45,67.5,267.53,205.22
2018,6,7,19,0,135.0,23.0,2.5,17.6,31.0,149.99,21.16
2018,6,7,19,15,67.5,11.5,2.5,17.1,15.5,52.44,0.0
2018,6,7,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,8,4,45,42.0,6.5,2.4,12.6,8.0,0.0,0.0
2018,6,8,5,0,84.0,13.0,2.5,12.8,16.0,11.1,0.0
2018,6,8,5,15,204.5,27.0,2.55,13.4,48.0,21.02,8.36
2018,6,8,5,30,325.0,41.0,2.6,14.0,80.0,33.8,23.34
2018,6,8,5,45,412.5,49.0,2.7,14.55,123.0,39.5,29.12
2018,6,8,6,0,500.0,57.0,2.8,15.1,166.0,45.21,34.51
2018,6,8,6,15,558.0,64.5,2.8,15.85,215.5,50.25,39.08
2018,6,8,6,30,616.0,72.0,2.8,16.6,265.0,55.18,43.36
2018,6,8,6,45,657.0,77.0,2.85,17.35,316.0,57.97,45.61
2018,6,8,7,0,698.0,82.0,2.9,18.1,367.0,60.7,47.73
2018,6,8,7,15,728.0,86.0,3.0,18.9,418.5,68.29,54.0
2018,6,8,7,30,758.0,90.0,3.1,19.7,470.0,70.22,55.29
2018,6,8,7,45,780.0,94.0,3.15,20.55,520.0,71.95,56.37
2018,6,8,8,0,802.0,98.0,3.2,21.4,570.0,73.56,57.35
2018,6,8,8,15,819.0,101.0,3.25,22.15,617.0,74.31,57.62
2018,6,8,8,30,836.0,104.0,3.3,22.9,664.0,74.96,57.81
2018,6,8,8,45,849.5,106.5,3.35,23.65,707.5,88.35,68.64
2018,6,8,9,0,863.0,109.0,3.4,24.4,751.0,139.35,77.88
2018,6,8,9,15,874.0,110.5,3.5,25.05,789.5,191.22,108.72
2018,6,8,9,30,885.0,112.0,3.6,25.7,828.0,244.41,148.64
2018,6,8,9,45,894.0,113.5,3.7,26.35,862.0,298.26,193.03
2018,6,8,10,0,903.0,115.0,3.8,27.0,896.0,352.85,239.32
2018,6,8,10,15,909.0,116.0,3.9,27.55,922.5,406.58,285.11
2018,6,8,10,30,915.0,117.0,4.0,28.1,949.0,460.31,330.1
2018,6,8,10,45,919.0,118.0,4.1,28.65,969.0,512.93,373.15
2018,6,8,11,0,923.0,119.0,4.2,29.2,989.0,564.95,414.52
2018,6,8,11,15,925.5,119.5,4.25,29.5,1001.5,615.01,453.62
2018,6,8,11,30,928.0,120.0,4.3,29.8,1014.0,663.98,490.86
2018,6,8,11,45,928.5,120.0,4.4,30.1,1018.5,710.03,525.25
2018,6,8,12,0,929.0,120.0,4.5,30.4,1023.0,754.5,557.76
2018,6,8,12,15,927.0,121.0,4.6,30.45,1020.0,796.15,587.83
2018,6,8,12,30,925.0,122.0,4.7,30.5,1017.0,835.68,615.05
2018,6,8,12,45,921.0,122.5,4.8,30.55,1006.0,870.82,639.24
2018,6,8,13,0,917.0,123.0,4.9,30.6,995.0,903.23,661.63
2018,6,8,13,15,913.0,122.5,4.95,30.5,977.0,931.86,681.63
2018,6,8,13,30,909.0,122.0,5.0,30.4,959.0,957.42,699.67
2018,6,8,13,45,904.0,120.0,5.05,30.3,934.0,977.43,714.14
2018,6,8,14,0,899.0,118.0,5.1,30.2,909.0,994.06,726.53
2018,6,8,14,15,891.0,116.5,5.15,30.0,877.5,1004.86,735.53
2018,6,8,14,30,883.0,115.0,5.2,29.8,846.0,1012.17,742.42
2018,6,8,14,45,874.0,112.0,5.2,29.6,809.0,1013.4,745.08
2018,6,8,15,0,865.0,109.0,5.2,29.4,772.0,1011.13,745.61
2018,6,8,15,15,852.5,107.0,5.2,29.4,730.5,1003.01,741.78
2018,6,8,15,30,840.0,105.0,5.2,29.4,689.0,1004.06,744.29
2018,6,8,15,45,824.5,101.5,5.2,28.7,642.5,984.56,735.17
2018,6,8,16,0,809.0,98.0,5.2,28.0,596.0,961.98,724.02
2018,6,8,16,15,790.0,94.5,5.15,27.45,547.5,933.0,707.58
2018,6,8,16,30,771.0,91.0,5.1,26.9,499.0,901.4,689.17
2018,6,8,16,45,746.0,86.5,5.05,26.4,448.5,860.36,663.63
2018,6,8,17,0,721.0,82.0,5.0,25.9,398.0,817.41,636.21
2018,6,8,17,15,687.0,76.5,4.85,25.2,347.0,769.15,604.14
2018,6,8,17,30,653.0,71.0,4.7,24.5,296.0,714.78,566.47
2018,6,8,17,45,605.5,64.5,4.55,23.8,246.5,647.04,517.23
2018,6,8,18,0,558.0,58.0,4.4,23.1,197.0,580.35,466.59
2018,6,8,18,15,485.0,50.5,4.05,22.3,151.5,493.48,397.56
2018,6,8,18,30,412.0,43.0,3.7,21.5,106.0,410.53,328.43
2018,6,8,18,45,298.0,33.0,3.35,20.7,70.0,300.09,229.81
2018,6,8,19,0,184.0,23.0,3.0,19.9,34.0,183.64,38.95
2018,6,8,19,15,92.0,11.5,2.9,19.4,17.0,67.97,0.0
2018,6,8,19,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,9,4,45,42.5,6.5,2.45,14.25,8.0,0.0,0.0
2018,6,9,5,0,85.0,13.0,2.5,14.4,16.0,11.1,0.0
2018,6,9,5,15,204.0,26.0,2.7,14.95,47.0,20.26,7.84
2018,6,9,5,30,323.0,39.0,2.9,15.5,78.0,31.98,21.64
2018,6,9,5,45,405.5,48.0,3.1,16.05,120.5,38.6,28.14
2018,6,9,6,0,488.0,57.0,3.3,16.6,163.0,45.12,34.21
2018,6,9,6,15,514.5,66.5,3.4,17.2,204.5,51.5,39.95
2018,6,9,6,30,541.0,76.0,3.5,17.8,246.0,57.58,45.24
2018,6,9,6,45,420.5,102.5,3.6,18.35,249.0,73.18,58.72
2018,6,9,7,0,300.0,129.0,3.7,18.9,252.0,92.82,75.45
2018,6,9,7,15,211.5,148.0,3.8,19.5,240.5,103.06,83.8
2018,6,9,7,30,123.0,167.0,3.9,20.1,229.0,119.84,97.61
2018,6,9,7,45,112.5,210.5,3.95,20.65,271.5,144.97,118.25
2018,6,9,8,0,102.0,254.0,4.0,21.2,314.0,177.57,144.77
2018,6,9,8,15,218.0,245.5,4.05,21.7,387.5,154.75,125.08
2018,6,9,8,30,334.0,237.0,4.1,22.2,461.0,150.7,121.17
2018,6,9,8,45,529.0,193.0,4.15,22.7,574.5,112.91,89.33
2018,6,9,9,0,724.0,149.0,4.2,23.2,688.0,134.46,78.81
2018,6,9,9,15,707.0,163.5,4.25,23.55,712.0,184.47,111.14
2018,6,9,9,30,690.0,178.0,4.3,23.9,736.0,233.28,149.32
2018,6,9,9,45,717.5,179.5,4.35,24.2,780.5,283.45,189.94
2018,6,9,10,0,745.0,181.0,4.4,24.5,825.0,342.5,238.69
2018,6,9,10,15,787.0,170.5,4.5,24.8,869.5,394.48,282.17
2018,6,9,10,30,829.0,160.0,4.6,25.1,914.0,450.42,328.55
2018,6,9,10,45,764.0,198.0,4.7,25.35,904.5,494.57,366.36
2018,6,9,11,0,699.0,236.0,4.8,25.6,895.0,530.98,396.83
2018,6,9,11,15,611.5,300.5,5.0,25.65,882.5,569.68,427.68
2018,6,9,11,30,524.0,365.0,5.2,25.7,870.0,606.88,455.93
2018,6,9,11,45,598.0,328.5,5.35,25.75,907.5,662.7,498.96
2018,6,9,12,0,672.0,292.0,5.5,25.8,945.0,718.25,541.69
2018,6,9,12,15,599.5,330.0,5.6,25.75,911.5,736.55,554.91
2018,6,9,12,30,527.0,368.0,5.7,25.7,878.0,745.09,560.91
2018,6,9,12,45,455.0,394.0,5.8,25.6,831.0,738.19,555.95
2018,6,9,13,0,383.0,420.0,5.9,25.5,784.0,718.39,541.64
2018,6,9,13,15,377.5,411.0,5.95,25.3,764.5,726.94,549.19
2018,6,9,13,30,372.0,402.0,6.0,25.1,745.0,733.27,555.07
2018,6,9,13,45,348.5,399.0,6.05,24.9,713.5,726.37,551.01
2018,6,9,14,0,325.0,396.0,6.1,24.7,682.0,716.85,545.09
2018,6,9,14,15,349.0,373.5,6.1,24.35,671.0,731.6,558.37
2018,6,9,14,30,373.0,351.0,6.1,24.0,660.0,744.76,570.55
2018,6,9,14,45,472.0,291.5,6.1,23.65,665.0,812.71,624.4
2018,6,9,15,0,571.0,232.0,6.1,23.3,670.0,866.51,668.09
2018,6,9,15,15,594.0,210.5,6.1,23.3,644.0,874.99,676.36
2018,6,9,15,30,617.0,189.0,6.1,23.3,618.0,880.12,681.79
2018,6,9,15,45,557.0,193.5,6.05,22.4,561.0,816.4,639.43
2018,6,9,16,0,497.0,198.0,6.0,21.5,504.0,761.37,601.76
2018,6,9,16,15,464.5,188.0,5.95,20.95,455.5,715.87,570.54
2018,6,9,16,30,432.0,178.0,5.9,20.4,407.0,669.12,537.75
2018,6,9,16,45,506.0,141.5,5.8,19.85,383.5,692.08,559.78
2018,6,9,17,0,580.0,105.0,5.7,19.3,360.0,719.67,583.46
2018,6,9,17,15,526.5,99.5,5.55,18.75,309.0,651.05,532.79
2018,6,9,17,30,473.0,94.0,5.4,18.2,258.0,573.92,474.32
2018,6,9,17,45,450.0,81.0,5.2,17.65,216.5,525.2,436.6
2018,6,9,18,0,427.0,68.0,5.0,17.1,175.0,484.02,403.25
2018,6,9,18,15,372.5,57.0,4.8,16.55,135.0,405.7,337.85
2018,6,9,18,30,318.0,46.0,4.6,16.0,95.0,338.55,278.81
2018,6,9,18,45,227.0,34.5,4.4,15.5,63.0,248.95,195.4
2018,6,9,19,0,136.0,23.0,4.2,15.0,31.0,151.75,41.21
2018,6,9,19,15,68.0,11.5,4.1,14.6,15.5,52.85,0.0
2018,6,9,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,10,4,45,33.0,7.0,2.8,11.25,8.0,0.0,0.0
2018,6,10,5,0,66.0,14.0,2.9,11.4,16.0,11.95,0.0
2018,6,10,5,15,179.5,28.0,3.0,11.95,47.0,21.73,9.04
2018,6,10,5,30,293.0,42.0,3.1,12.5,78.0,32.44,22.33
2018,6,10,5,45,384.0,51.5,3.2,13.1,121.0,41.51,31.07
2018,6,10,6,0,475.0,61.0,3.3,13.7,164.0,48.37,37.52
2018,6,10,6,15,532.0,68.0,3.4,14.4,212.0,52.84,41.61
2018,6,10,6,30,589.0,75.0,3.5,15.1,260.0,57.24,45.45
2018,6,10,6,45,594.5,86.5,3.55,15.85,301.5,64.38,51.55
2018,6,10,7,0,600.0,98.0,3.6,16.6,343.0,71.05,57.11
2018,6,10,7,15,602.5,112.0,3.75,17.45,386.0,79.02,63.66
2018,6,10,7,30,605.0,126.0,3.9,18.3,429.0,86.43,69.61
2018,6,10,7,45,633.0,132.5,4.0,19.1,478.5,88.58,70.98
2018,6,10,8,0,661.0,139.0,4.1,19.9,528.0,90.54,72.19
2018,6,10,8,15,671.0,148.5,4.2,20.7,571.0,93.87,74.55
2018,6,10,8,30,681.0,158.0,4.3,21.5,614.0,96.83,76.58
2018,6,10,8,45,751.5,142.0,4.4,22.3,676.0,97.03,76.29
2018,6,10,9,0,822.0,126.0,4.5,23.1,738.0,135.99,77.03
2018,6,10,9,15,846.0,122.5,4.5,23.7,780.5,194.3,113.06
2018,6,10,9,30,870.0,119.0,4.5,24.3,823.0,245.49,151.16
2018,6,10,9,45,880.5,119.0,4.55,24.85,856.5,297.98,194.8
2018,6,10,10,0,891.0,119.0,4.6,25.4,890.0,351.33,240.56
2018,6,10,10,15,894.5,121.5,4.6,25.8,915.5,404.49,286.47
2018,6,10,10,30,898.0,124.0,4.6,26.2,941.0,457.43,331.41
2018,6,10,10,45,905.0,123.0,4.65,26.65,961.5,509.23,374.42
2018,6,10,11,0,912.0,122.0,4.7,27.1,982.0,560.73,416.02
2018,6,10,11,15,914.0,122.5,4.7,27.4,994.0,609.97,454.94
2018,6,10,11,30,916.0,123.0,4.7,27.7,1006.0,658.11,491.97
2018,6,10,11,45,917.0,122.5,4.75,27.95,1010.5,703.6,526.47
2018,6,10,12,0,918.0,122.0,4.8,28.2,1015.0,747.57,559.11
2018,6,10,12,15,918.0,121.0,4.85,28.3,1012.0,788.71,589.19
2018,6,10,12,30,918.0,120.0,4.9,28.4,1009.0,827.83,616.11
2018,6,10,12,45,916.5,119.0,4.95,28.5,999.0,863.45,640.53
2018,6,10,13,0,915.0,118.0,5.0,28.6,989.0,896.46,663.15
2018,6,10,13,15,910.5,117.5,5.05,28.5,971.0,924.48,682.94
2018,6,10,13,30,906.0,117.0,5.1,28.4,953.0,949.42,700.76
2018,6,10,13,45,900.0,116.5,5.1,28.35,928.5,969.77,715.11
2018,6,10,14,0,894.0,116.0,5.1,28.3,904.0,986.8,727.37
2018,6,10,14,15,886.5,114.5,5.15,28.05,873.0,998.0,736.84
2018,6,10,14,30,879.0,113.0,5.2,27.8,842.0,1005.76,744.22
2018,6,10,14,45,869.5,111.0,5.2,27.6,805.5,1007.53,747.24
2018,6,10,15,0,860.0,109.0,5.2,27.4,769.0,1005.87,748.16
2018,6,10,15,15,848.0,106.0,5.2,27.4,727.5,997.18,743.88
2018,6,10,15,30,836.0,103.0,5.2,27.4,686.0,985.18,737.53
2018,6,10,15,45,820.5,100.5,5.2,26.7,640.5,979.32,737.6
2018,6,10,16,0,805.0,98.0,5.2,26.0,595.0,958.07,727.14
2018,6,10,16,15,784.5,94.0,5.15,25.5,546.0,927.08,708.96
2018,6,10,16,30,764.0,90.0,5.1,25.0,497.0,893.54,688.82
2018,6,10,16,45,737.0,86.5,5.05,24.5,446.5,852.01,662.65
2018,6,10,17,0,710.0,83.0,5.0,24.0,396.0,808.66,634.64
2018,6,10,17,15,673.5,78.0,4.9,23.35,345.0,759.21,601.48
2018,6,10,17,30,637.0,73.0,4.8,22.7,294.0,703.69,562.68
2018,6,10,17,45,585.5,67.0,4.7,22.0,244.5,633.66,511.37
2018,6,10,18,0,534.0,61.0,4.6,21.3,195.0,564.89,458.76
2018,6,10,18,15,459.0,53.0,4.35,20.55,150.0,476.45,387.76
2018,6,10,18,30,384.0,45.0,4.1,19.8,105.0,392.04,317.0
2018,6,10,18,45,275.0,35.0,3.85,19.0,70.0,285.8,221.95
2018,6,10,19,0,166.0,25.0,3.6,18.2,35.0,176.29,56.51
2018,6,10,19,15,86.0,13.0,3.5,17.7,18.0,65.59,0.0
2018,6,10,19,30,6.0,1.0,3.4,17.2,1.0,0.0,0.0
2018,6,10,19,45,3.0,0.5,3.3,16.7,0.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,4,45,48.0,7.0,2.25,12.95,8.5,0.0,0.0
2018,6,11,5,0,96.0,14.0,2.3,13.1,17.0,11.95,0.0
2018,6,11,5,15,223.0,25.5,2.35,13.65,48.5,21.06,8.54
2018,6,11,5,30,350.0,37.0,2.4,14.2,80.0,30.29,20.34
2018,6,11,5,45,437.5,45.0,2.4,14.7,123.5,36.2,26.22
2018,6,11,6,0,525.0,53.0,2.4,15.2,167.0,42.08,31.74
2018,6,11,6,15,581.5,58.5,2.45,15.95,215.5,45.7,35.04
2018,6,11,6,30,638.0,64.0,2.5,16.7,264.0,49.32,38.17
2018,6,11,6,45,677.5,68.5,2.5,17.45,315.0,56.64,44.44
2018,6,11,7,0,717.0,73.0,2.5,18.2,366.0,59.49,46.66
2018,6,11,7,15,745.5,76.5,2.55,19.05,417.0,61.39,47.98
2018,6,11,7,30,774.0,80.0,2.6,19.9,468.0,63.23,49.22
2018,6,11,7,45,795.5,83.0,2.65,20.75,517.5,64.54,50.0
2018,6,11,8,0,817.0,86.0,2.7,21.6,567.0,65.78,50.7
2018,6,11,8,15,833.5,89.0,2.75,22.45,614.0,76.87,59.7
2018,6,11,8,30,850.0,92.0,2.8,23.3,661.0,78.53,60.7
2018,6,11,8,45,862.5,94.5,2.85,24.1,704.5,81.42,62.74
2018,6,11,9,0,875.0,97.0,2.9,24.9,748.0,132.78,72.27
2018,6,11,9,15,874.5,105.0,2.9,25.7,784.0,187.47,105.45
2018,6,11,9,30,874.0,113.0,2.9,26.5,820.0,242.35,146.79
2018,6,11,9,45,868.5,122.5,2.95,27.3,849.0,296.92,191.71
2018,6,11,10,0,863.0,132.0,3.0,28.1,878.0,350.76,237.09
2018,6,11,10,15,870.0,133.0,3.05,28.85,905.0,402.81,280.61
2018,6,11,10,30,877.0,134.0,3.1,29.6,932.0,455.01,323.39
2018,6,11,10,45,882.5,135.0,3.15,30.35,952.5,506.48,364.48
2018,6,11,11,0,888.0,136.0,3.2,31.1,973.0,557.58,404.01
2018,6,11,11,15,891.0,136.5,3.25,31.5,986.0,606.39,441.3
2018,6,11,11,30,894.0,137.0,3.3,31.9,999.0,654.25,476.86
2018,6,11,11,45,896.0,136.5,3.3,32.3,1004.0,699.66,509.61
2018,6,11,12,0,898.0,136.0,3.3,32.7,1009.0,743.72,540.58
2018,6,11,12,15,902.0,133.0,3.35,32.9,1008.0,785.81,570.24
2018,6,11,12,30,906.0,130.0,3.4,33.1,1007.0,826.16,596.71
2018,6,11,12,45,910.0,125.5,3.45,33.3,999.0,863.23,620.79
2018,6,11,13,0,914.0,121.0,3.5,33.5,991.0,897.88,643.21
2018,6,11,13,15,911.0,120.0,3.55,33.55,974.0,926.86,662.32
2018,6,11,13,30,908.0,119.0,3.6,33.6,957.0,952.81,679.53
2018,6,11,13,45,903.5,117.5,3.65,33.65,933.0,973.74,693.61
2018,6,11,14,0,899.0,116.0,3.7,33.7,909.0,991.36,705.7
2018,6,11,14,15,892.0,114.5,3.75,33.65,878.5,1003.18,714.52
2018,6,11,14,30,885.0,113.0,3.8,33.6,848.0,1011.55,721.33
2018,6,11,14,45,876.5,110.5,3.85,33.5,811.5,1013.9,724.62
2018,6,11,15,0,868.0,108.0,3.9,33.4,775.0,1012.79,725.89
2018,6,11,15,15,855.5,106.0,3.9,33.4,733.5,1004.77,722.27
2018,6,11,15,30,843.0,104.0,3.9,33.4,692.0,993.46,716.71
2018,6,11,15,45,827.5,101.0,3.95,32.9,646.0,987.07,716.25
2018,6,11,16,0,812.0,98.0,4.0,32.4,600.0,965.21,705.67
2018,6,11,16,15,792.0,94.5,4.0,31.95,551.5,935.32,689.34
2018,6,11,16,30,772.0,91.0,4.0,31.5,503.0,902.83,671.1
2018,6,11,16,45,745.0,87.0,3.95,31.05,452.0,860.58,645.62
2018,6,11,17,0,718.0,83.0,3.9,30.6,401.0,816.48,618.34
2018,6,11,17,15,681.0,79.0,3.7,29.9,350.0,767.76,587.01
2018,6,11,17,30,644.0,75.0,3.5,29.2,299.0,712.97,550.29
2018,6,11,17,45,593.0,69.0,3.3,28.45,249.5,643.14,501.23
2018,6,11,18,0,542.0,63.0,3.1,27.7,200.0,574.44,450.82
2018,6,11,18,15,465.5,55.0,2.7,26.5,154.0,484.37,381.87
2018,6,11,18,30,389.0,47.0,2.3,25.3,108.0,398.22,312.7
2018,6,11,18,45,277.5,36.0,1.9,24.15,72.0,288.67,218.7
2018,6,11,19,0,166.0,25.0,1.5,23.0,36.0,176.82,62.33
2018,6,11,19,15,86.0,13.5,1.45,22.45,19.0,66.07,0.0
2018,6,11,19,30,6.0,2.0,1.4,21.9,2.0,0.0,0.0
2018,6,11,19,45,3.0,1.0,1.3,21.35,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,18.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
