Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,6,12,4,45,49.5,7.0,0.45,17.6,8.5,0.0,0.0
2018,6,12,5,0,99.0,14.0,0.4,18.0,17.0,11.95,0.0
2018,6,12,5,15,228.0,26.0,0.4,19.0,49.5,21.53,8.61
2018,6,12,5,30,357.0,38.0,0.4,20.0,82.0,31.2,20.62
2018,6,12,5,45,444.0,46.0,0.4,20.95,125.5,37.08,26.31
2018,6,12,6,0,531.0,54.0,0.4,21.9,169.0,42.93,31.61
2018,6,12,6,15,588.0,59.5,0.5,22.85,218.0,46.54,34.76
2018,6,12,6,30,645.0,65.0,0.6,23.8,267.0,50.14,37.75
2018,6,12,6,45,684.0,70.0,0.7,24.75,318.5,53.15,40.1
2018,6,12,7,0,723.0,75.0,0.8,25.7,370.0,61.12,46.57
2018,6,12,7,15,751.5,78.5,0.95,26.75,421.0,62.96,47.74
2018,6,12,7,30,780.0,82.0,1.1,27.8,472.0,64.75,48.85
2018,6,12,7,45,801.5,85.0,1.25,28.9,522.0,66.02,49.49
2018,6,12,8,0,823.0,88.0,1.4,30.0,572.0,67.22,50.06
2018,6,12,8,15,839.5,91.0,1.45,30.7,619.5,78.21,58.71
2018,6,12,8,30,856.0,94.0,1.5,31.4,667.0,79.85,59.67
2018,6,12,8,45,869.0,96.0,1.55,32.15,710.5,82.22,61.22
2018,6,12,9,0,882.0,98.0,1.6,32.9,754.0,133.66,70.27
2018,6,12,9,15,892.5,99.0,1.65,33.4,792.5,185.91,99.96
2018,6,12,9,30,903.0,100.0,1.7,33.9,831.0,239.43,138.53
2018,6,12,9,45,912.0,101.0,1.75,34.4,864.5,293.68,181.46
2018,6,12,10,0,921.0,102.0,1.8,34.9,898.0,348.66,226.2
2018,6,12,10,15,926.5,102.5,1.95,35.25,924.5,402.59,270.52
2018,6,12,10,30,932.0,103.0,2.1,35.6,951.0,456.45,314.06
2018,6,12,10,45,935.5,104.5,2.25,35.95,971.0,509.81,356.21
2018,6,12,11,0,939.0,106.0,2.4,36.3,991.0,562.53,396.74
2018,6,12,11,15,940.5,106.5,2.5,36.45,1003.0,612.56,434.52
2018,6,12,11,30,942.0,107.0,2.6,36.6,1015.0,661.38,470.47
2018,6,12,11,45,942.5,107.0,2.7,36.8,1019.5,707.8,503.84
2018,6,12,12,0,943.0,107.0,2.8,37.0,1024.0,752.59,535.38
2018,6,12,12,15,941.0,108.0,2.95,37.0,1021.5,794.54,564.47
2018,6,12,12,30,939.0,109.0,3.1,37.0,1019.0,834.34,590.89
2018,6,12,12,45,935.0,109.0,3.25,37.0,1007.5,869.26,614.13
2018,6,12,13,0,931.0,109.0,3.4,37.0,996.0,901.41,635.63
2018,6,12,13,15,927.0,109.0,3.5,36.9,978.5,930.62,655.29
2018,6,12,13,30,923.0,109.0,3.6,36.8,961.0,956.76,673.08
2018,6,12,13,45,917.5,108.0,3.7,36.65,936.5,977.35,687.61
2018,6,12,14,0,912.0,107.0,3.8,36.5,912.0,994.58,700.19
2018,6,12,14,15,904.5,105.5,3.9,36.2,881.0,1005.93,709.67
2018,6,12,14,30,897.0,104.0,4.0,35.9,850.0,1013.77,717.13
2018,6,12,14,45,887.5,102.5,4.05,35.65,813.5,1016.13,720.85
2018,6,12,15,0,878.0,101.0,4.1,35.4,777.0,1015.03,722.55
2018,6,12,15,15,866.0,99.0,4.1,35.4,735.5,1007.42,719.22
2018,6,12,15,30,854.0,97.0,4.1,35.4,694.0,996.49,713.93
2018,6,12,15,45,838.5,94.5,4.15,34.65,648.0,978.24,706.48
2018,6,12,16,0,823.0,92.0,4.2,33.9,602.0,968.85,704.88
2018,6,12,16,15,803.0,89.5,4.2,33.4,553.5,940.1,689.45
2018,6,12,16,30,783.0,87.0,4.2,32.9,505.0,908.77,672.21
2018,6,12,16,45,757.0,83.5,4.15,32.45,454.5,867.97,647.87
2018,6,12,17,0,731.0,80.0,4.1,32.0,404.0,825.29,621.73
2018,6,12,17,15,696.5,75.0,4.0,31.25,353.0,771.24,587.4
2018,6,12,17,30,662.0,70.0,3.9,30.5,302.0,722.41,555.62
2018,6,12,17,45,612.5,64.5,3.8,29.75,252.0,654.13,508.2
2018,6,12,18,0,563.0,59.0,3.7,29.0,202.0,586.96,459.39
2018,6,12,18,15,489.5,52.0,3.35,27.9,156.5,500.09,393.09
2018,6,12,18,30,416.0,45.0,3.0,26.8,111.0,416.96,326.41
2018,6,12,18,45,305.0,35.0,2.7,25.75,74.5,307.98,233.35
2018,6,12,19,0,194.0,25.0,2.4,24.7,38.0,196.35,76.49
2018,6,12,19,15,101.5,13.5,2.35,24.0,20.0,75.97,0.0
2018,6,12,19,30,9.0,2.0,2.3,23.3,2.0,0.0,0.0
2018,6,12,19,45,4.5,1.0,2.25,22.65,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,13,4,45,49.0,7.0,1.55,15.8,8.5,0.0,0.0
2018,6,13,5,0,98.0,14.0,1.6,16.0,17.0,11.95,0.0
2018,6,13,5,15,229.5,26.0,1.7,16.6,49.5,21.53,8.7
2018,6,13,5,30,361.0,38.0,1.8,17.2,82.0,31.22,20.85
2018,6,13,5,45,450.5,45.5,1.9,17.75,126.0,36.69,26.29
2018,6,13,6,0,540.0,53.0,2.0,18.3,170.0,42.18,31.41
2018,6,13,6,15,598.0,58.5,2.0,19.15,220.0,45.84,34.69
2018,6,13,6,30,656.0,64.0,2.0,20.0,270.0,49.49,37.79
2018,6,13,6,45,696.5,68.5,2.0,20.8,322.0,56.85,44.0
2018,6,13,7,0,737.0,73.0,2.0,21.6,374.0,59.74,46.21
2018,6,13,7,15,766.0,76.0,2.0,22.6,425.5,61.3,47.2
2018,6,13,7,30,795.0,79.0,2.0,23.6,477.0,62.83,48.12
2018,6,13,7,45,817.0,82.0,2.0,24.55,527.5,64.21,48.92
2018,6,13,8,0,839.0,85.0,2.0,25.5,578.0,74.79,57.4
2018,6,13,8,15,855.0,87.5,2.05,26.35,625.5,76.33,58.27
2018,6,13,8,30,871.0,90.0,2.1,27.2,673.0,77.74,59.04
2018,6,13,8,45,883.5,92.0,2.15,28.0,716.5,79.92,60.47
2018,6,13,9,0,896.0,94.0,2.2,28.8,760.0,132.03,69.99
2018,6,13,9,15,904.0,96.5,2.3,29.45,798.5,185.55,101.11
2018,6,13,9,30,912.0,99.0,2.4,30.1,837.0,240.13,141.25
2018,6,13,9,45,917.5,101.5,2.5,30.75,869.5,294.95,185.55
2018,6,13,10,0,923.0,104.0,2.6,31.4,902.0,350.15,231.43
2018,6,13,10,15,928.0,105.5,2.75,31.9,929.0,404.69,276.95
2018,6,13,10,30,933.0,107.0,2.9,32.4,956.0,459.13,321.61
2018,6,13,10,45,936.5,108.0,3.0,32.85,975.5,512.24,364.19
2018,6,13,11,0,940.0,109.0,3.1,33.3,995.0,564.69,405.05
2018,6,13,11,15,942.0,110.0,3.25,33.6,1008.0,615.46,443.96
2018,6,13,11,30,944.0,111.0,3.4,33.9,1021.0,665.08,481.03
2018,6,13,11,45,944.5,111.5,3.5,34.2,1026.0,712.05,515.22
2018,6,13,12,0,945.0,112.0,3.6,34.5,1031.0,757.43,547.53
2018,6,13,12,15,944.5,111.5,3.7,34.5,1028.5,799.5,577.11
2018,6,13,12,30,944.0,111.0,3.8,34.5,1026.0,839.47,603.83
2018,6,13,12,45,942.0,110.5,3.9,34.55,1016.0,875.86,628.01
2018,6,13,13,0,940.0,110.0,4.0,34.6,1006.0,909.58,650.43
2018,6,13,13,15,936.5,110.0,4.05,34.45,989.0,939.58,670.74
2018,6,13,13,30,933.0,110.0,4.1,34.3,972.0,966.51,689.14
2018,6,13,13,45,927.5,109.0,4.15,34.2,947.5,987.42,703.63
2018,6,13,14,0,922.0,108.0,4.2,34.1,923.0,1004.93,716.09
2018,6,13,14,15,915.0,106.5,4.2,33.8,892.0,1017.02,725.55
2018,6,13,14,30,908.0,105.0,4.2,33.5,861.0,1025.59,732.95
2018,6,13,14,45,899.0,103.5,4.25,33.25,824.5,1028.65,737.15
2018,6,13,15,0,890.0,102.0,4.3,33.0,788.0,1028.22,739.3
2018,6,13,15,15,878.5,100.0,4.3,33.0,746.0,1021.24,736.35
2018,6,13,15,30,867.0,98.0,4.3,33.0,704.0,1010.91,731.41
2018,6,13,15,45,852.0,95.5,4.35,32.1,658.0,993.19,724.7
2018,6,13,16,0,837.0,93.0,4.4,31.2,612.0,984.33,723.9
2018,6,13,16,15,817.0,89.5,4.4,30.55,562.5,954.22,707.85
2018,6,13,16,30,797.0,86.0,4.4,29.9,513.0,921.46,689.9
2018,6,13,16,45,770.5,83.0,4.35,29.25,462.0,880.62,665.8
2018,6,13,17,0,744.0,80.0,4.3,28.6,411.0,837.87,639.83
2018,6,13,17,15,707.5,75.5,4.25,27.75,358.5,782.32,604.44
2018,6,13,17,30,671.0,71.0,4.2,26.9,306.0,732.17,571.68
2018,6,13,17,45,620.0,65.5,4.1,26.1,255.5,662.32,522.5
2018,6,13,18,0,569.0,60.0,4.0,25.3,205.0,593.61,471.89
2018,6,13,18,15,494.5,52.5,3.85,24.35,158.5,505.01,403.41
2018,6,13,18,30,420.0,45.0,3.7,23.4,112.0,420.3,334.53
2018,6,13,18,45,311.5,35.5,3.55,22.5,75.5,313.39,241.74
2018,6,13,19,0,203.0,26.0,3.4,21.6,39.0,204.86,87.87
2018,6,13,19,15,106.5,14.0,3.4,20.9,20.5,79.66,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.2,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.55,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,4,45,44.5,7.0,2.3,14.25,8.5,0.0,0.0
2018,6,14,5,0,89.0,14.0,2.4,14.4,17.0,11.95,0.0
2018,6,14,5,15,217.0,27.0,2.45,14.95,49.5,21.05,8.42
2018,6,14,5,30,345.0,40.0,2.5,15.5,82.0,32.95,22.47
2018,6,14,5,45,334.0,44.0,2.55,16.0,100.0,34.85,24.88
2018,6,14,6,0,323.0,48.0,2.6,16.5,118.0,36.77,26.88
2018,6,14,6,15,161.5,60.0,2.6,17.2,95.0,46.04,35.15
2018,6,14,6,30,0.0,72.0,2.6,17.9,72.0,59.01,46.49
2018,6,14,6,45,10.0,105.0,2.65,18.6,109.0,83.85,67.93
2018,6,14,7,0,20.0,138.0,2.7,19.3,146.0,107.88,88.25
2018,6,14,7,15,92.5,171.5,2.65,20.15,217.0,126.57,103.56
2018,6,14,7,30,165.0,205.0,2.6,21.0,288.0,142.08,115.89
2018,6,14,7,45,314.0,198.5,2.5,21.85,376.0,132.94,107.43
2018,6,14,8,0,463.0,192.0,2.4,22.7,464.0,121.4,97.1
2018,6,14,8,15,655.0,146.5,2.4,23.5,566.0,92.37,72.35
2018,6,14,8,30,847.0,101.0,2.4,24.3,668.0,83.84,64.85
2018,6,14,8,45,874.5,97.0,2.4,25.1,716.0,82.33,63.21
2018,6,14,9,0,902.0,93.0,2.4,25.9,764.0,131.51,70.39
2018,6,14,9,15,913.0,94.5,2.45,26.6,803.5,185.11,101.65
2018,6,14,9,30,924.0,96.0,2.5,27.3,843.0,240.06,142.35
2018,6,14,9,45,933.5,96.0,2.6,28.0,877.0,294.84,187.0
2018,6,14,10,0,943.0,96.0,2.7,28.7,911.0,350.38,233.63
2018,6,14,10,15,948.5,96.5,2.75,29.3,938.0,405.4,279.93
2018,6,14,10,30,954.0,97.0,2.8,29.9,965.0,460.32,325.25
2018,6,14,10,45,958.0,97.5,2.9,30.5,985.0,514.27,368.72
2018,6,14,11,0,962.0,98.0,3.0,31.1,1005.0,567.57,410.4
2018,6,14,11,15,964.0,99.0,3.1,31.5,1018.0,619.27,450.01
2018,6,14,11,30,966.0,100.0,3.2,31.9,1031.0,669.77,487.64
2018,6,14,11,45,967.0,100.0,3.3,32.3,1036.5,717.5,522.39
2018,6,14,12,0,968.0,100.0,3.4,32.7,1042.0,763.58,555.16
2018,6,14,12,15,966.0,101.0,3.55,32.75,1039.0,806.45,585.19
2018,6,14,12,30,964.0,102.0,3.7,32.8,1036.0,847.09,612.58
2018,6,14,12,45,960.5,102.5,3.8,32.9,1025.5,883.63,636.83
2018,6,14,13,0,957.0,103.0,3.9,33.0,1015.0,917.4,659.24
2018,6,14,13,15,953.5,103.0,4.05,32.85,998.0,947.76,680.4
2018,6,14,13,30,950.0,103.0,4.2,32.7,981.0,975.0,699.65
2018,6,14,13,45,945.0,102.0,4.3,32.5,956.5,996.64,715.26
2018,6,14,14,0,940.0,101.0,4.4,32.3,932.0,1014.85,728.84
2018,6,14,14,15,932.5,100.5,4.45,31.95,901.0,1027.67,739.29
2018,6,14,14,30,925.0,100.0,4.5,31.6,870.0,1036.96,747.66
2018,6,14,14,45,915.5,98.5,4.55,31.2,833.0,1039.62,752.08
2018,6,14,15,0,906.0,97.0,4.6,30.8,796.0,1038.72,754.41
2018,6,14,15,15,895.0,95.0,4.6,30.8,754.0,1032.23,751.77
2018,6,14,15,30,884.0,93.0,4.6,30.8,712.0,1022.34,747.06
2018,6,14,15,45,868.5,91.0,4.6,29.8,665.5,1004.58,740.28
2018,6,14,16,0,853.0,89.0,4.6,28.8,619.0,983.75,731.46
2018,6,14,16,15,832.0,86.5,4.55,28.2,569.0,965.48,722.91
2018,6,14,16,30,811.0,84.0,4.5,27.6,519.0,932.85,704.45
2018,6,14,16,45,784.0,80.5,4.4,26.95,467.0,890.68,679.03
2018,6,14,17,0,757.0,77.0,4.3,26.3,415.0,846.6,651.75
2018,6,14,17,15,726.5,73.0,4.2,25.6,364.5,797.03,619.88
2018,6,14,17,30,696.0,69.0,4.1,24.9,314.0,746.3,586.06
2018,6,14,17,45,648.5,63.5,3.95,24.15,263.0,684.55,542.5
2018,6,14,18,0,601.0,58.0,3.8,23.4,212.0,617.93,493.18
2018,6,14,18,15,530.5,51.0,3.6,22.6,165.0,532.16,426.47
2018,6,14,18,30,460.0,44.0,3.4,21.8,118.0,449.95,359.15
2018,6,14,18,45,350.5,34.5,3.15,20.95,79.5,340.92,264.65
2018,6,14,19,0,241.0,25.0,2.9,20.1,41.0,228.16,105.26
2018,6,14,19,15,127.5,13.5,2.85,19.6,21.5,92.67,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.1,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.6,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,15,4,45,32.0,6.0,2.15,13.85,7.0,0.0,0.0
2018,6,15,5,0,64.0,12.0,2.2,14.0,14.0,10.24,0.0
2018,6,15,5,15,80.5,16.5,2.25,14.45,23.5,12.74,2.85
2018,6,15,5,30,97.0,21.0,2.3,14.9,33.0,16.02,8.07
2018,6,15,5,45,111.5,27.5,2.35,15.35,47.0,20.67,12.53
2018,6,15,6,0,126.0,34.0,2.4,15.8,61.0,25.16,16.7
2018,6,15,6,15,63.0,32.5,2.4,16.5,46.0,25.4,16.97
2018,6,15,6,30,0.0,31.0,2.4,17.2,31.0,25.57,17.09
2018,6,15,6,45,0.0,37.5,2.45,17.9,37.5,30.97,21.78
2018,6,15,7,0,0.0,44.0,2.5,18.6,44.0,36.38,26.39
2018,6,15,7,15,0.0,74.5,2.5,19.3,74.5,61.81,48.32
2018,6,15,7,30,0.0,105.0,2.5,20.0,105.0,85.89,68.66
2018,6,15,7,45,0.5,127.5,2.5,20.75,128.0,103.03,82.75
2018,6,15,8,0,1.0,150.0,2.5,21.5,151.0,119.88,96.36
2018,6,15,8,15,5.0,171.0,2.5,22.3,174.5,135.47,108.69
2018,6,15,8,30,9.0,192.0,2.5,23.1,198.0,150.84,120.66
2018,6,15,8,45,32.5,245.5,2.5,23.85,269.5,174.56,139.29
2018,6,15,9,0,56.0,299.0,2.5,24.6,341.0,212.6,160.0
2018,6,15,9,15,119.5,339.0,2.65,25.25,434.0,238.19,175.46
2018,6,15,9,30,183.0,379.0,2.8,25.9,527.0,285.01,207.3
2018,6,15,9,45,482.5,275.5,2.9,26.5,687.5,289.1,199.76
2018,6,15,10,0,782.0,172.0,3.0,27.1,848.0,345.43,236.11
2018,6,15,10,15,857.5,138.0,3.1,27.5,900.5,399.81,280.02
2018,6,15,10,30,933.0,104.0,3.2,27.9,953.0,456.08,325.68
2018,6,15,10,45,936.5,105.5,3.35,28.3,973.0,509.47,369.57
2018,6,15,11,0,940.0,107.0,3.5,28.7,993.0,562.23,411.78
2018,6,15,11,15,942.0,107.5,3.6,28.95,1005.5,612.61,451.28
2018,6,15,11,30,944.0,108.0,3.7,29.2,1018.0,661.82,488.9
2018,6,15,11,45,945.0,107.5,3.8,29.45,1023.0,708.31,523.7
2018,6,15,12,0,946.0,107.0,3.9,29.7,1028.0,753.2,556.6
2018,6,15,12,15,942.0,109.5,4.0,29.7,1025.0,795.04,586.66
2018,6,15,12,30,938.0,112.0,4.1,29.7,1022.0,834.65,613.78
2018,6,15,12,45,931.5,115.0,4.2,29.7,1011.0,870.21,638.11
2018,6,15,13,0,925.0,118.0,4.3,29.7,1000.0,903.01,660.58
2018,6,15,13,15,921.0,117.5,4.4,29.5,982.5,931.93,681.06
2018,6,15,13,30,917.0,117.0,4.5,29.3,965.0,957.77,699.6
2018,6,15,13,45,911.0,116.0,4.55,29.05,940.5,978.08,714.5
2018,6,15,14,0,905.0,115.0,4.6,28.8,916.0,995.03,727.35
2018,6,15,14,15,897.5,114.0,4.65,28.5,885.5,1007.11,737.37
2018,6,15,14,30,890.0,113.0,4.7,28.2,855.0,1015.74,745.43
2018,6,15,14,45,880.0,112.0,4.8,27.85,818.5,1018.42,750.34
2018,6,15,15,0,870.0,111.0,4.9,27.5,782.0,1017.68,753.16
2018,6,15,15,15,858.0,108.5,4.9,27.5,740.5,1009.86,749.51
2018,6,15,15,30,846.0,106.0,4.9,27.5,699.0,998.73,743.82
2018,6,15,15,45,830.0,102.5,5.0,26.4,652.5,991.53,745.04
2018,6,15,16,0,814.0,99.0,5.1,25.3,606.0,968.72,735.53
2018,6,15,16,15,794.0,95.5,5.1,24.55,557.0,938.99,719.36
2018,6,15,16,30,774.0,92.0,5.1,23.8,508.0,906.64,701.12
2018,6,15,16,45,748.5,88.0,5.05,23.1,457.5,865.96,676.08
2018,6,15,17,0,723.0,84.0,5.0,22.4,407.0,823.35,649.11
2018,6,15,17,15,689.5,78.5,4.9,21.6,356.0,775.82,617.7
2018,6,15,17,30,656.0,73.0,4.8,20.8,305.0,721.98,580.48
2018,6,15,17,45,610.0,67.0,4.65,20.0,255.5,656.23,532.42
2018,6,15,18,0,564.0,61.0,4.5,19.2,206.0,591.33,482.89
2018,6,15,18,15,495.5,53.5,4.3,18.55,160.5,507.65,415.6
2018,6,15,18,30,427.0,46.0,4.1,17.9,115.0,427.35,348.02
2018,6,15,18,45,322.5,36.0,3.9,17.25,78.0,322.35,254.9
2018,6,15,19,0,218.0,26.0,3.7,16.6,41.0,213.87,105.27
2018,6,15,19,15,115.0,14.0,3.6,16.25,21.5,85.23,0.0
2018,6,15,19,30,12.0,2.0,3.5,15.9,2.0,0.0,0.0
2018,6,15,19,45,6.0,1.0,3.4,15.6,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,16,4,45,21.0,4.5,2.5,12.4,5.0,0.0,0.0
2018,6,16,5,0,42.0,9.0,2.5,12.5,10.0,7.68,0.0
2018,6,16,5,15,135.5,20.5,2.5,12.75,35.0,15.91,4.98
2018,6,16,5,30,229.0,32.0,2.5,13.0,60.0,24.72,15.65
2018,6,16,5,45,235.5,34.0,2.55,13.3,74.0,26.05,17.42
2018,6,16,6,0,242.0,36.0,2.6,13.6,88.0,26.91,18.44
2018,6,16,6,15,121.0,33.0,2.6,14.1,59.0,24.08,15.98
2018,6,16,6,30,0.0,30.0,2.6,14.6,30.0,24.74,16.57
2018,6,16,6,45,0.0,38.5,2.55,15.05,38.5,31.8,22.8
2018,6,16,7,0,0.0,47.0,2.5,15.5,47.0,38.87,28.97
2018,6,16,7,15,0.0,74.0,2.5,16.25,74.0,61.39,48.56
2018,6,16,7,30,0.0,101.0,2.5,17.0,101.0,82.88,66.89
2018,6,16,7,45,0.5,125.0,2.55,17.7,125.5,101.2,82.19
2018,6,16,8,0,1.0,149.0,2.6,18.4,150.0,119.16,96.95
2018,6,16,8,15,15.5,188.0,2.6,19.1,198.5,147.44,120.14
2018,6,16,8,30,30.0,227.0,2.6,19.8,247.0,163.32,132.62
2018,6,16,8,45,104.5,261.0,2.65,20.55,337.5,171.88,138.92
2018,6,16,9,0,179.0,295.0,2.7,21.3,428.0,206.51,153.58
2018,6,16,9,15,488.5,222.5,2.75,21.95,611.5,194.09,128.27
2018,6,16,9,30,798.0,150.0,2.8,22.6,795.0,241.02,151.03
2018,6,16,9,45,867.0,125.0,2.85,23.25,852.0,295.98,193.84
2018,6,16,10,0,936.0,100.0,2.9,23.9,909.0,349.87,237.97
2018,6,16,10,15,941.5,101.0,3.0,24.4,936.0,404.87,285.34
2018,6,16,10,30,947.0,102.0,3.1,24.9,963.0,459.81,331.83
2018,6,16,10,45,950.5,102.0,3.15,25.35,982.5,512.87,375.77
2018,6,16,11,0,954.0,102.0,3.2,25.8,1002.0,565.23,417.88
2018,6,16,11,15,955.5,103.0,3.3,26.05,1014.5,616.32,458.27
2018,6,16,11,30,957.0,104.0,3.4,26.3,1027.0,666.18,496.69
2018,6,16,11,45,958.0,104.0,3.5,26.6,1032.0,713.58,532.32
2018,6,16,12,0,959.0,104.0,3.6,26.9,1037.0,759.38,566.0
2018,6,16,12,15,955.5,106.0,3.65,26.95,1034.0,801.69,596.17
2018,6,16,12,30,952.0,108.0,3.7,27.0,1031.0,841.75,623.4
2018,6,16,12,45,946.5,110.0,3.75,27.1,1020.0,877.72,647.62
2018,6,16,13,0,941.0,112.0,3.8,27.2,1009.0,910.91,669.93
2018,6,16,13,15,937.5,111.0,3.85,27.15,991.5,940.17,690.03
2018,6,16,13,30,934.0,110.0,3.9,27.1,974.0,966.32,708.13
2018,6,16,13,45,929.0,109.0,3.95,27.05,950.0,987.83,723.26
2018,6,16,14,0,924.0,108.0,4.0,27.0,926.0,1005.98,736.32
2018,6,16,14,15,916.5,107.0,4.05,26.75,895.0,1018.26,746.27
2018,6,16,14,30,909.0,106.0,4.1,26.5,864.0,1027.04,754.13
2018,6,16,14,45,899.5,104.5,4.15,26.3,827.0,1029.76,758.04
2018,6,16,15,0,890.0,103.0,4.2,26.1,790.0,1028.99,759.85
2018,6,16,15,15,878.5,101.0,4.2,26.1,748.5,1022.17,756.93
2018,6,16,15,30,867.0,99.0,4.2,26.1,707.0,1012.0,751.95
2018,6,16,15,45,851.5,96.5,4.35,25.25,661.0,993.93,745.17
2018,6,16,16,0,836.0,94.0,4.5,24.4,615.0,984.77,744.44
2018,6,16,16,15,815.0,91.5,4.5,23.85,565.5,955.08,727.86
2018,6,16,16,30,794.0,89.0,4.5,23.3,516.0,922.77,709.43
2018,6,16,16,45,767.0,85.5,4.55,22.7,464.5,880.97,684.45
2018,6,16,17,0,740.0,82.0,4.6,22.1,413.0,837.26,657.45
2018,6,16,17,15,704.0,78.0,4.6,21.4,361.5,788.79,626.01
2018,6,16,17,30,668.0,74.0,4.6,20.7,310.0,734.43,588.99
2018,6,16,17,45,616.5,68.5,4.6,20.0,259.5,664.21,538.26
2018,6,16,18,0,565.0,63.0,4.6,19.3,209.0,595.09,485.95
2018,6,16,18,15,488.5,56.0,4.5,18.65,162.5,505.42,414.27
2018,6,16,18,30,412.0,49.0,4.4,18.0,116.0,419.34,342.2
2018,6,16,18,45,279.0,38.0,4.25,17.35,76.5,292.09,231.34
2018,6,16,19,0,146.0,27.0,4.1,16.7,37.0,169.38,85.72
2018,6,16,19,15,77.0,14.5,4.1,16.4,19.5,61.5,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.1,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.05,15.8,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,4,45,12.5,5.0,1.25,12.75,5.5,0.0,0.0
2018,6,17,5,0,25.0,10.0,1.2,12.8,11.0,8.54,0.0
2018,6,17,5,15,66.5,25.5,1.25,13.1,32.5,20.0,7.62
2018,6,17,5,30,108.0,41.0,1.3,13.4,54.0,31.68,21.6
2018,6,17,5,45,154.5,57.0,1.3,13.75,85.0,43.51,32.76
2018,6,17,6,0,201.0,73.0,1.3,14.1,116.0,55.11,43.45
2018,6,17,6,15,219.0,91.5,1.3,14.65,150.0,67.89,54.91
2018,6,17,6,30,237.0,110.0,1.3,15.2,184.0,80.26,65.74
2018,6,17,6,45,418.0,104.5,1.35,15.8,263.5,74.54,60.47
2018,6,17,7,0,599.0,99.0,1.4,16.4,343.0,71.86,57.83
2018,6,17,7,15,676.0,94.5,1.4,17.1,404.5,67.72,53.88
2018,6,17,7,30,753.0,90.0,1.4,17.8,466.0,70.21,55.69
2018,6,17,7,45,780.5,92.5,1.45,18.5,517.5,70.96,55.98
2018,6,17,8,0,808.0,95.0,1.5,19.2,569.0,71.7,56.26
2018,6,17,8,15,764.0,114.0,1.55,19.85,591.5,81.97,64.66
2018,6,17,8,30,720.0,133.0,1.6,20.5,614.0,82.78,64.96
2018,6,17,8,45,705.5,153.5,1.7,21.2,650.5,91.69,72.06
2018,6,17,9,0,691.0,174.0,1.8,21.9,687.0,144.37,88.62
2018,6,17,9,15,758.5,155.0,1.95,22.4,745.5,191.73,114.91
2018,6,17,9,30,826.0,136.0,2.1,22.9,804.0,236.63,145.99
2018,6,17,9,45,863.0,124.5,2.2,23.4,847.5,294.15,191.98
2018,6,17,10,0,900.0,113.0,2.3,23.9,891.0,347.05,236.18
2018,6,17,10,15,906.0,114.0,2.45,24.3,917.5,400.43,282.04
2018,6,17,10,30,912.0,115.0,2.6,24.7,944.0,453.83,327.22
2018,6,17,10,45,917.0,115.0,2.7,25.05,964.0,505.92,370.36
2018,6,17,11,0,922.0,115.0,2.8,25.4,984.0,557.52,411.96
2018,6,17,11,15,924.5,115.5,2.95,25.65,997.0,607.41,451.49
2018,6,17,11,30,927.0,116.0,3.1,25.9,1010.0,656.23,489.25
2018,6,17,11,45,928.0,116.0,3.2,26.15,1015.0,702.48,524.12
2018,6,17,12,0,929.0,116.0,3.3,26.4,1020.0,747.22,557.15
2018,6,17,12,15,927.0,116.5,3.4,26.45,1017.0,788.47,587.22
2018,6,17,12,30,925.0,117.0,3.5,26.5,1014.0,827.61,614.12
2018,6,17,12,45,920.5,118.5,3.6,26.6,1004.0,863.23,638.44
2018,6,17,13,0,916.0,120.0,3.7,26.7,994.0,896.18,660.94
2018,6,17,13,15,913.5,119.0,3.75,26.65,977.5,925.82,681.36
2018,6,17,13,30,911.0,118.0,3.8,26.6,961.0,952.47,699.84
2018,6,17,13,45,907.0,115.5,3.85,26.55,937.0,973.17,714.47
2018,6,17,14,0,903.0,113.0,3.9,26.5,913.0,990.52,727.04
2018,6,17,14,15,896.5,111.5,3.9,26.35,883.0,1003.06,736.57
2018,6,17,14,30,890.0,110.0,3.9,26.2,853.0,1012.16,744.02
2018,6,17,14,45,881.5,108.0,3.95,26.05,817.0,1015.28,748.03
2018,6,17,15,0,873.0,106.0,4.0,25.9,781.0,1014.96,749.96
2018,6,17,15,15,861.0,104.0,4.0,25.9,739.5,1007.68,746.7
2018,6,17,15,30,849.0,102.0,4.0,25.9,698.0,997.1,741.42
2018,6,17,15,45,834.5,99.0,4.0,25.35,653.0,991.82,741.44
2018,6,17,16,0,820.0,96.0,4.0,24.8,608.0,971.16,731.13
2018,6,17,16,15,800.5,93.0,3.95,24.4,559.5,942.56,714.73
2018,6,17,16,30,781.0,90.0,3.9,24.0,511.0,911.33,696.4
2018,6,17,16,45,755.5,86.0,3.9,23.6,460.5,870.61,671.42
2018,6,17,17,0,730.0,82.0,3.9,23.2,410.0,827.96,644.55
2018,6,17,17,15,695.0,78.0,3.85,22.65,359.0,780.66,613.71
2018,6,17,17,30,660.0,74.0,3.8,22.1,308.0,727.46,577.46
2018,6,17,17,45,611.0,68.0,3.7,21.55,258.0,658.99,528.1
2018,6,17,18,0,562.0,62.0,3.6,21.0,208.0,591.52,477.33
2018,6,17,18,15,484.5,55.0,3.5,20.3,161.0,501.24,406.48
2018,6,17,18,30,407.0,48.0,3.4,19.6,114.0,414.78,335.3
2018,6,17,18,45,306.0,37.5,3.25,18.9,77.5,312.21,245.55
2018,6,17,19,0,205.0,27.0,3.1,18.2,41.0,210.08,110.49
2018,6,17,19,15,108.0,14.5,3.05,17.75,21.5,81.34,0.0
2018,6,17,19,30,11.0,2.0,3.0,17.3,2.0,0.0,0.0
2018,6,17,19,45,5.5,1.0,2.9,16.8,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,4,45,41.5,7.0,0.8,14.2,8.0,0.0,0.0
2018,6,18,5,0,83.0,14.0,0.9,14.4,16.0,11.95,0.0
2018,6,18,5,15,201.5,27.0,0.9,14.9,47.5,21.02,8.09
2018,6,18,5,30,320.0,40.0,0.9,15.4,79.0,32.92,22.45
2018,6,18,5,45,406.5,49.0,0.9,15.9,121.5,39.52,28.99
2018,6,18,6,0,493.0,58.0,0.9,16.4,164.0,46.04,35.08
2018,6,18,6,15,552.0,64.5,0.95,17.2,212.5,50.25,38.88
2018,6,18,6,30,611.0,71.0,1.0,18.0,261.0,54.43,42.46
2018,6,18,6,45,652.5,75.5,1.05,18.75,311.5,56.88,44.41
2018,6,18,7,0,694.0,80.0,1.1,19.5,362.0,59.3,46.25
2018,6,18,7,15,723.5,84.5,1.2,20.5,413.0,67.16,52.67
2018,6,18,7,30,753.0,89.0,1.3,21.5,464.0,69.49,54.24
2018,6,18,7,45,775.5,92.0,1.45,22.55,513.5,70.55,54.7
2018,6,18,8,0,798.0,95.0,1.6,23.6,563.0,71.54,55.11
2018,6,18,8,15,720.5,131.0,1.7,24.3,579.5,84.06,65.22
2018,6,18,8,30,643.0,167.0,1.8,25.0,596.0,101.81,79.51
2018,6,18,8,45,550.5,218.0,1.95,25.7,602.5,129.65,101.84
2018,6,18,9,0,458.0,269.0,2.1,26.4,609.0,185.31,125.77
2018,6,18,9,15,461.0,284.5,2.2,26.85,642.0,225.31,150.56
2018,6,18,9,30,464.0,300.0,2.3,27.3,675.0,266.3,180.43
2018,6,18,9,45,627.0,233.5,2.4,27.8,762.0,292.46,195.69
2018,6,18,10,0,790.0,167.0,2.5,28.3,849.0,342.86,232.19
2018,6,18,10,15,832.0,151.0,2.6,28.6,889.0,393.17,273.63
2018,6,18,10,30,874.0,135.0,2.7,28.9,929.0,450.92,320.32
2018,6,18,10,45,874.5,138.0,2.8,29.25,947.5,501.2,361.28
2018,6,18,11,0,875.0,141.0,2.9,29.6,966.0,550.68,400.53
2018,6,18,11,15,889.0,133.5,2.95,29.8,981.5,599.58,438.48
2018,6,18,11,30,903.0,126.0,3.0,30.0,997.0,648.29,475.36
2018,6,18,11,45,903.5,126.5,3.1,30.25,1002.0,693.68,509.01
2018,6,18,12,0,904.0,127.0,3.2,30.5,1007.0,737.61,540.89
2018,6,18,12,15,907.5,124.0,3.35,30.55,1006.0,779.41,571.44
2018,6,18,12,30,911.0,121.0,3.5,30.6,1005.0,819.43,598.76
2018,6,18,12,45,914.5,116.5,3.6,30.7,996.5,856.13,623.42
2018,6,18,13,0,918.0,112.0,3.7,30.8,988.0,890.38,646.43
2018,6,18,13,15,914.5,111.0,3.8,30.75,971.0,918.99,666.12
2018,6,18,13,30,911.0,110.0,3.9,30.7,954.0,944.56,683.91
2018,6,18,13,45,906.0,109.5,4.0,30.65,930.5,966.06,699.15
2018,6,18,14,0,901.0,109.0,4.1,30.6,907.0,984.29,712.4
2018,6,18,14,15,894.5,108.0,4.15,30.45,877.5,997.24,722.37
2018,6,18,14,30,888.0,107.0,4.2,30.3,848.0,1006.79,730.31
2018,6,18,14,45,879.0,105.0,4.25,30.1,812.0,1009.35,734.02
2018,6,18,15,0,870.0,103.0,4.3,29.9,776.0,1008.45,735.68
2018,6,18,15,15,858.5,100.5,4.3,29.9,735.0,1001.07,732.37
2018,6,18,15,30,847.0,98.0,4.3,29.9,694.0,990.36,727.04
2018,6,18,15,45,832.5,95.5,4.3,29.35,649.0,973.43,719.28
2018,6,18,16,0,818.0,93.0,4.3,28.8,604.0,965.41,717.59
2018,6,18,16,15,800.0,90.0,4.3,28.4,556.5,938.34,702.58
2018,6,18,16,30,782.0,87.0,4.3,28.0,509.0,908.64,685.74
2018,6,18,16,45,758.0,83.0,4.25,27.6,459.0,869.39,661.77
2018,6,18,17,0,734.0,79.0,4.2,27.2,409.0,828.18,635.99
2018,6,18,17,15,701.0,74.5,4.1,26.6,358.5,776.28,602.17
2018,6,18,17,30,668.0,70.0,4.0,26.0,308.0,729.27,570.84
2018,6,18,17,45,618.0,64.5,3.95,25.45,257.5,660.44,522.03
2018,6,18,18,0,568.0,59.0,3.9,24.9,207.0,592.74,471.91
2018,6,18,18,15,502.5,52.0,3.6,24.15,162.0,512.09,409.06
2018,6,18,18,30,437.0,45.0,3.3,23.4,117.0,434.65,345.68
2018,6,18,18,45,330.0,35.5,2.95,22.6,79.5,328.06,254.42
2018,6,18,19,0,223.0,26.0,2.6,21.8,42.0,219.79,117.29
2018,6,18,19,15,118.5,14.0,2.5,21.3,22.0,87.69,0.0
2018,6,18,19,30,14.0,2.0,2.4,20.8,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.3,20.25,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,19,4,45,50.0,7.0,1.3,16.05,8.5,0.0,0.0
2018,6,19,5,0,100.0,14.0,1.4,16.3,17.0,11.95,0.0
2018,6,19,5,15,228.5,25.5,1.5,16.8,48.5,21.13,7.9
2018,6,19,5,30,357.0,37.0,1.6,17.3,80.0,30.38,20.07
2018,6,19,5,45,311.5,40.0,1.65,17.8,90.0,31.45,21.73
2018,6,19,6,0,266.0,43.0,1.7,18.3,100.0,32.52,22.96
2018,6,19,6,15,133.0,52.0,1.7,19.05,80.5,40.15,29.73
2018,6,19,6,30,0.0,61.0,1.7,19.8,61.0,50.53,38.74
2018,6,19,6,45,0.0,73.5,1.75,20.55,73.5,60.7,47.38
2018,6,19,7,0,0.0,86.0,1.8,21.3,86.0,70.65,55.67
2018,6,19,7,15,1.5,116.5,1.8,22.1,117.0,93.74,74.97
2018,6,19,7,30,3.0,147.0,1.8,22.9,148.0,116.19,93.32
2018,6,19,7,45,13.0,179.0,1.8,23.7,186.0,139.23,111.8
2018,6,19,8,0,23.0,211.0,1.8,24.5,224.0,161.74,129.49
2018,6,19,8,15,128.5,237.0,1.8,25.4,321.5,160.1,127.23
2018,6,19,8,30,234.0,263.0,1.8,26.3,419.0,162.69,128.5
2018,6,19,8,45,522.0,193.0,1.85,27.25,571.5,115.49,89.58
2018,6,19,9,0,810.0,123.0,1.9,28.2,724.0,129.67,71.77
2018,6,19,9,15,856.0,110.0,1.9,28.85,774.5,184.43,102.6
2018,6,19,9,30,902.0,97.0,1.9,29.5,825.0,233.78,136.84
2018,6,19,9,45,908.0,99.5,1.95,30.2,858.0,288.05,180.44
2018,6,19,10,0,914.0,102.0,2.0,30.9,891.0,342.78,225.7
2018,6,19,10,15,920.5,102.5,2.05,31.35,918.0,396.61,270.44
2018,6,19,10,30,927.0,103.0,2.1,31.8,945.0,450.49,314.42
2018,6,19,10,45,931.5,103.5,2.15,32.2,965.5,503.32,356.58
2018,6,19,11,0,936.0,104.0,2.2,32.6,986.0,555.61,397.08
2018,6,19,11,15,939.0,104.0,2.3,32.85,999.0,605.95,435.48
2018,6,19,11,30,942.0,104.0,2.4,33.1,1012.0,655.23,472.09
2018,6,19,11,45,943.5,103.5,2.45,33.4,1017.5,701.92,505.69
2018,6,19,12,0,945.0,103.0,2.5,33.7,1023.0,747.07,537.41
2018,6,19,12,15,943.0,104.5,2.65,33.8,1021.0,789.54,567.03
2018,6,19,12,30,941.0,106.0,2.8,33.9,1019.0,829.89,593.86
2018,6,19,12,45,937.5,107.0,2.9,34.0,1009.0,866.27,617.73
2018,6,19,13,0,934.0,108.0,3.0,34.1,999.0,899.97,639.86
2018,6,19,13,15,931.5,106.5,3.1,34.0,982.5,929.43,659.81
2018,6,19,13,30,929.0,105.0,3.2,33.9,966.0,955.82,677.9
2018,6,19,13,45,924.5,104.0,3.3,33.85,942.5,977.65,693.07
2018,6,19,14,0,920.0,103.0,3.4,33.8,919.0,996.16,706.27
2018,6,19,14,15,914.0,101.5,3.45,33.55,889.0,1009.31,716.47
2018,6,19,14,30,908.0,100.0,3.5,33.3,859.0,1018.99,724.67
2018,6,19,14,45,899.5,98.5,3.6,33.05,823.0,1022.69,729.61
2018,6,19,15,0,891.0,97.0,3.7,32.8,787.0,1022.9,732.54
2018,6,19,15,15,879.5,95.5,3.7,32.8,746.0,1016.65,730.05
2018,6,19,15,30,868.0,94.0,3.7,32.8,705.0,1007.06,725.61
2018,6,19,15,45,854.0,91.5,3.8,32.05,659.5,990.52,719.64
2018,6,19,16,0,840.0,89.0,3.9,31.3,614.0,970.91,711.65
2018,6,19,16,15,821.0,86.5,3.9,30.8,565.5,954.98,704.75
2018,6,19,16,30,802.0,84.0,3.9,30.3,517.0,924.68,688.12
2018,6,19,16,45,776.5,80.5,3.9,29.8,466.0,884.31,664.43
2018,6,19,17,0,751.0,77.0,3.9,29.3,415.0,841.99,638.89
2018,6,19,17,15,717.5,73.0,3.9,28.55,364.0,789.93,606.33
2018,6,19,17,30,684.0,69.0,3.9,27.8,313.0,736.9,571.86
2018,6,19,17,45,636.0,64.0,3.85,27.0,262.5,675.69,529.73
2018,6,19,18,0,588.0,59.0,3.8,26.2,212.0,609.8,481.97
2018,6,19,18,15,517.5,52.0,3.65,25.25,165.5,524.41,416.76
2018,6,19,18,30,447.0,45.0,3.5,24.3,119.0,442.58,350.92
2018,6,19,18,45,338.5,36.0,3.35,23.3,81.0,334.96,259.68
2018,6,19,19,0,230.0,27.0,3.2,22.3,43.0,225.72,123.47
2018,6,19,19,15,122.0,14.5,3.1,21.65,22.5,90.43,0.0
2018,6,19,19,30,14.0,2.0,3.0,21.0,2.0,0.0,0.0
2018,6,19,19,45,7.0,1.0,2.9,20.35,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,20,4,45,57.5,7.0,1.35,14.45,8.5,0.0,0.0
2018,6,20,5,0,115.0,14.0,1.5,14.7,17.0,11.95,0.0
2018,6,20,5,15,253.0,25.0,1.55,15.25,50.0,20.74,7.56
2018,6,20,5,30,391.0,36.0,1.6,15.8,83.0,29.63,19.57
2018,6,20,5,45,390.0,40.0,1.7,16.35,105.0,31.85,22.22
2018,6,20,6,0,389.0,44.0,1.8,16.9,127.0,34.07,24.46
2018,6,20,6,15,194.5,55.5,1.85,17.85,97.0,40.48,30.16
2018,6,20,6,30,0.0,67.0,1.9,18.8,67.0,55.23,43.02
2018,6,20,6,45,0.0,86.5,1.95,19.7,86.5,70.4,55.98
2018,6,20,7,0,0.0,106.0,2.0,20.6,106.0,85.35,68.49
2018,6,20,7,15,14.0,144.0,2.05,21.6,151.0,113.14,91.6
2018,6,20,7,30,28.0,182.0,2.1,22.6,196.0,133.24,107.74
2018,6,20,7,45,199.5,192.5,2.2,23.55,308.0,127.73,102.36
2018,6,20,8,0,371.0,203.0,2.3,24.5,420.0,126.51,100.65
2018,6,20,8,15,630.5,144.0,2.35,25.4,549.0,90.53,70.27
2018,6,20,8,30,890.0,85.0,2.4,26.3,678.0,75.09,57.08
2018,6,20,8,45,902.5,86.5,2.4,27.2,722.0,75.79,57.3
2018,6,20,9,0,915.0,88.0,2.4,28.1,766.0,126.08,66.24
2018,6,20,9,15,919.5,92.0,2.45,28.9,804.0,180.92,97.53
2018,6,20,9,30,924.0,96.0,2.5,29.7,842.0,236.48,138.12
2018,6,20,9,45,925.5,101.5,2.55,30.5,874.5,292.81,183.48
2018,6,20,10,0,927.0,107.0,2.6,31.3,907.0,349.14,230.13
2018,6,20,10,15,934.0,107.5,2.7,31.7,935.0,403.92,275.86
2018,6,20,10,30,941.0,108.0,2.8,32.1,963.0,458.81,320.94
2018,6,20,10,45,946.5,108.5,2.9,32.55,984.5,512.91,364.31
2018,6,20,11,0,952.0,109.0,3.0,33.0,1006.0,566.55,406.1
2018,6,20,11,15,955.5,108.5,3.15,33.2,1019.5,617.72,445.57
2018,6,20,11,30,959.0,108.0,3.3,33.4,1033.0,667.83,483.3
2018,6,20,11,45,961.0,107.5,3.4,33.65,1039.0,715.74,518.34
2018,6,20,12,0,963.0,107.0,3.5,33.9,1045.0,762.13,551.55
2018,6,20,12,15,962.0,107.5,3.6,33.95,1043.0,805.41,581.85
2018,6,20,12,30,961.0,108.0,3.7,34.0,1041.0,846.57,609.22
2018,6,20,12,45,958.0,108.5,3.85,34.05,1031.0,883.76,634.14
2018,6,20,13,0,955.0,109.0,4.0,34.1,1021.0,918.24,657.29
2018,6,20,13,15,952.0,108.5,4.1,33.95,1004.0,948.91,678.29
2018,6,20,13,30,949.0,108.0,4.2,33.8,987.0,976.49,697.38
2018,6,20,13,45,944.5,106.5,4.25,33.7,963.0,998.48,712.57
2018,6,20,14,0,940.0,105.0,4.3,33.6,939.0,1017.05,725.72
2018,6,20,14,15,933.5,104.0,4.35,33.35,908.5,1030.72,736.33
2018,6,20,14,30,927.0,103.0,4.4,33.1,878.0,1040.85,744.87
2018,6,20,14,45,919.0,101.0,4.45,32.8,841.5,1044.86,749.84
2018,6,20,15,0,911.0,99.0,4.5,32.5,805.0,1045.31,752.71
2018,6,20,15,15,900.0,97.0,4.5,32.5,763.0,1039.19,750.32
2018,6,20,15,30,889.0,95.0,4.5,32.5,721.0,1029.63,745.88
2018,6,20,15,45,875.0,92.5,4.5,31.75,675.0,1013.11,739.29
2018,6,20,16,0,861.0,90.0,4.5,31.0,629.0,993.44,730.67
2018,6,20,16,15,843.5,86.5,4.45,30.45,579.5,977.63,723.76
2018,6,20,16,30,826.0,83.0,4.4,29.9,530.0,947.25,706.97
2018,6,20,16,45,801.5,80.0,4.35,29.35,478.5,908.15,684.04
2018,6,20,17,0,777.0,77.0,4.3,28.8,427.0,866.97,659.22
2018,6,20,17,15,744.5,73.0,4.2,28.05,375.0,815.27,626.56
2018,6,20,17,30,712.0,69.0,4.1,27.3,323.0,762.45,591.99
2018,6,20,17,45,666.0,63.5,4.05,26.5,271.5,701.42,550.16
2018,6,20,18,0,620.0,58.0,4.0,25.7,220.0,635.56,502.58
2018,6,20,18,15,551.0,51.5,3.8,24.7,172.5,550.97,438.06
2018,6,20,18,30,482.0,45.0,3.6,23.7,125.0,469.69,372.66
2018,6,20,18,45,372.0,36.0,3.4,22.7,85.5,359.55,279.53
2018,6,20,19,0,262.0,27.0,3.2,21.7,46.0,248.34,139.37
2018,6,20,19,15,139.5,14.5,3.1,21.05,24.0,101.72,0.0
2018,6,20,19,30,17.0,2.0,3.0,20.4,2.0,0.0,0.0
2018,6,20,19,45,8.5,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,21,4,45,65.5,7.0,1.6,13.6,9.0,0.0,0.0
2018,6,21,5,0,131.0,14.0,1.7,13.8,18.0,11.95,0.0
2018,6,21,5,15,276.5,24.5,1.75,14.35,51.5,20.36,7.16
2018,6,21,5,30,422.0,35.0,1.8,14.9,85.0,28.88,18.98
2018,6,21,5,45,428.0,41.0,1.8,15.45,112.5,32.88,23.2
2018,6,21,6,0,434.0,47.0,1.8,16.0,140.0,36.75,26.92
2018,6,21,6,15,218.0,71.0,1.9,16.9,118.0,54.11,42.31
2018,6,21,6,30,2.0,95.0,2.0,17.8,96.0,75.51,60.95
2018,6,21,6,45,11.0,118.0,2.05,18.7,122.5,92.73,75.58
2018,6,21,7,0,20.0,141.0,2.1,19.6,149.0,109.76,89.72
2018,6,21,7,15,99.0,169.0,2.15,20.5,217.0,120.07,97.86
2018,6,21,7,30,178.0,197.0,2.2,21.4,285.0,137.81,112.1
2018,6,21,7,45,385.5,177.0,2.25,22.3,394.5,113.76,91.18
2018,6,21,8,0,593.0,157.0,2.3,23.2,504.0,101.61,80.43
2018,6,21,8,15,750.0,119.5,2.35,24.1,595.0,85.54,66.52
2018,6,21,8,30,907.0,82.0,2.4,25.0,686.0,73.58,56.15
2018,6,21,8,45,918.5,84.0,2.45,25.9,730.5,74.63,56.66
2018,6,21,9,0,930.0,86.0,2.5,26.8,775.0,125.2,65.73
2018,6,21,9,15,940.0,87.0,2.6,27.55,814.5,179.65,96.37
2018,6,21,9,30,950.0,88.0,2.7,28.3,854.0,235.38,137.06
2018,6,21,9,45,958.5,88.0,2.8,29.0,888.0,291.14,182.27
2018,6,21,10,0,967.0,88.0,2.9,29.7,922.0,347.58,229.57
2018,6,21,10,15,972.0,89.0,3.0,30.3,949.5,403.92,276.99
2018,6,21,10,30,977.0,90.0,3.1,30.9,977.0,460.15,323.45
2018,6,21,10,45,980.0,91.0,3.15,31.5,997.5,515.13,367.7
2018,6,21,11,0,983.0,92.0,3.2,32.1,1018.0,569.35,410.0
2018,6,21,11,15,985.0,92.0,3.25,32.6,1031.0,621.34,449.55
2018,6,21,11,30,987.0,92.0,3.3,33.1,1044.0,672.06,486.99
2018,6,21,11,45,988.0,92.5,3.3,33.6,1050.0,721.1,521.97
2018,6,21,12,0,989.0,93.0,3.3,34.1,1056.0,768.49,554.81
2018,6,21,12,15,983.0,97.5,3.35,34.3,1053.0,812.16,584.29
2018,6,21,12,30,977.0,102.0,3.4,34.5,1050.0,853.42,610.93
2018,6,21,12,45,968.5,106.0,3.5,34.7,1038.5,889.62,634.4
2018,6,21,13,0,960.0,110.0,3.6,34.9,1027.0,922.87,655.93
2018,6,21,13,15,957.0,109.5,3.65,34.85,1010.0,953.77,676.35
2018,6,21,13,30,954.0,109.0,3.7,34.8,993.0,981.57,694.83
2018,6,21,13,45,950.0,107.5,3.75,34.75,969.0,1004.23,710.14
2018,6,21,14,0,946.0,106.0,3.8,34.7,945.0,1023.48,723.42
2018,6,21,14,15,940.0,104.5,3.85,34.45,914.5,1037.31,734.04
2018,6,21,14,30,934.0,103.0,3.9,34.2,884.0,1047.57,742.61
2018,6,21,14,45,926.0,100.5,3.95,34.0,847.0,1051.17,747.0
2018,6,21,15,0,918.0,98.0,4.0,33.8,810.0,1051.15,749.3
2018,6,21,15,15,907.0,96.0,4.0,33.8,768.0,1045.09,746.99
2018,6,21,15,30,896.0,94.0,4.0,33.8,726.0,1035.56,742.66
2018,6,21,15,45,883.0,91.5,4.05,33.1,680.0,1020.06,737.05
2018,6,21,16,0,870.0,89.0,4.1,32.4,634.0,1001.38,729.4
2018,6,21,16,15,853.5,85.5,4.1,31.9,584.5,974.92,715.71
2018,6,21,16,30,837.0,82.0,4.1,31.4,535.0,956.97,707.62
2018,6,21,16,45,814.5,78.0,4.05,30.9,483.5,918.34,685.13
