Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,10,45,929.0,99.5,2.85,35.7,949.0,479.12,334.37
2018,7,11,11,0,933.0,100.0,2.9,36.3,970.0,531.73,375.13
2018,7,11,11,15,935.5,101.0,3.0,36.6,984.5,583.16,414.41
2018,7,11,11,30,938.0,102.0,3.1,36.9,999.0,633.54,451.85
2018,7,11,11,45,939.0,102.5,3.15,37.2,1005.5,681.37,486.39
2018,7,11,12,0,940.0,103.0,3.2,37.5,1012.0,727.67,519.01
2018,7,11,12,15,939.5,103.0,3.2,37.55,1011.0,770.78,549.12
2018,7,11,12,30,939.0,103.0,3.2,37.6,1010.0,811.84,575.63
2018,7,11,12,45,937.0,103.0,3.25,37.65,1001.0,849.44,599.96
2018,7,11,13,0,935.0,103.0,3.3,37.7,992.0,884.45,622.55
2018,7,11,13,15,931.5,102.5,3.3,37.55,976.0,914.92,642.47
2018,7,11,13,30,928.0,102.0,3.3,37.4,960.0,942.34,660.49
2018,7,11,13,45,923.0,101.5,3.35,37.3,937.0,965.2,675.91
2018,7,11,14,0,918.0,101.0,3.4,37.2,914.0,984.75,689.37
2018,7,11,14,15,911.5,99.5,3.4,36.9,884.0,998.43,699.55
2018,7,11,14,30,905.0,98.0,3.4,36.6,854.0,1008.61,707.72
2018,7,11,14,45,896.5,96.5,3.45,36.35,818.5,1013.29,712.85
2018,7,11,15,0,888.0,95.0,3.5,36.1,783.0,1014.46,715.97
2018,7,11,15,15,877.0,92.5,3.5,36.1,742.0,1008.49,713.67
2018,7,11,15,30,866.0,90.0,3.5,36.1,701.0,999.09,709.4
2018,7,11,15,45,851.0,88.0,3.55,35.2,655.5,982.93,703.9
2018,7,11,16,0,836.0,86.0,3.6,34.3,610.0,963.68,696.42
2018,7,11,16,15,816.0,84.0,3.55,33.65,561.5,948.03,689.92
2018,7,11,16,30,796.0,82.0,3.5,33.0,513.0,918.15,673.96
2018,7,11,16,45,770.5,79.0,3.5,32.4,462.5,879.14,651.84
2018,7,11,17,0,745.0,76.0,3.5,31.8,412.0,838.14,627.87
2018,7,11,17,15,702.0,73.0,3.45,30.9,358.5,779.07,591.06
2018,7,11,17,30,659.0,70.0,3.4,30.0,305.0,725.23,556.65
2018,7,11,17,45,614.0,64.0,3.35,29.1,255.5,660.51,512.69
2018,7,11,18,0,569.0,58.0,3.3,28.2,206.0,596.54,467.06
2018,7,11,18,15,499.5,51.5,3.1,27.25,160.5,513.2,403.86
2018,7,11,18,30,430.0,45.0,2.9,26.3,115.0,433.22,339.95
2018,7,11,18,45,324.0,35.0,2.75,25.3,77.5,326.44,250.01
2018,7,11,19,0,218.0,25.0,2.6,24.3,40.0,216.98,107.64
2018,7,11,19,15,115.5,13.5,2.45,23.75,21.0,86.31,0.0
2018,7,11,19,30,13.0,2.0,2.3,23.2,2.0,0.0,0.0
2018,7,11,19,45,6.5,1.0,2.2,22.65,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,21.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,12,4,45,8.0,2.0,1.25,20.3,2.0,0.0,0.0
2018,7,12,5,0,16.0,4.0,1.4,20.5,4.0,3.41,0.0
2018,7,12,5,15,57.0,14.5,1.5,20.9,19.0,11.62,0.0
2018,7,12,5,30,98.0,25.0,1.6,21.3,34.0,19.87,9.71
2018,7,12,5,45,102.0,34.0,1.75,21.7,48.5,26.78,17.03
2018,7,12,6,0,106.0,43.0,1.9,22.1,63.0,33.51,23.22
2018,7,12,6,15,54.5,55.0,1.9,22.55,65.5,43.84,32.35
2018,7,12,6,30,3.0,67.0,1.9,23.0,68.0,54.89,41.94
2018,7,12,6,45,27.0,102.0,1.9,23.4,112.0,79.13,62.64
2018,7,12,7,0,51.0,137.0,1.9,23.8,156.0,102.85,82.51
2018,7,12,7,15,100.0,164.5,2.0,24.4,209.5,117.02,93.95
2018,7,12,7,30,149.0,192.0,2.1,25.0,263.0,134.16,107.65
2018,7,12,7,45,138.5,217.5,2.2,25.6,289.0,148.78,119.06
2018,7,12,8,0,128.0,243.0,2.3,26.2,315.0,162.77,129.79
2018,7,12,8,15,273.5,231.5,2.35,26.65,403.0,149.07,117.99
2018,7,12,8,30,419.0,220.0,2.4,27.1,491.0,132.85,104.28
2018,7,12,8,45,474.0,213.5,2.5,27.6,540.0,127.24,99.27
2018,7,12,9,0,529.0,207.0,2.6,28.1,589.0,138.75,93.73
2018,7,12,9,15,611.0,190.0,2.65,28.6,655.0,166.34,101.28
2018,7,12,9,30,693.0,173.0,2.7,29.1,721.0,207.06,125.42
2018,7,12,9,45,700.5,178.0,2.8,29.55,752.5,254.68,162.33
2018,7,12,10,0,708.0,183.0,2.9,30.0,784.0,303.32,202.05
2018,7,12,10,15,733.5,178.0,3.0,30.5,818.5,357.41,245.78
2018,7,12,10,30,759.0,173.0,3.1,31.0,853.0,407.42,286.4
2018,7,12,10,45,779.5,166.5,3.2,31.45,879.0,456.41,325.9
2018,7,12,11,0,800.0,160.0,3.3,31.9,905.0,506.73,365.54
2018,7,12,11,15,804.5,160.0,3.3,32.05,919.0,554.28,402.54
2018,7,12,11,30,809.0,160.0,3.3,32.2,933.0,601.28,438.16
2018,7,12,11,45,811.5,159.5,3.25,32.35,939.5,645.91,471.09
2018,7,12,12,0,814.0,159.0,3.2,32.5,946.0,689.44,502.41
2018,7,12,12,15,790.5,175.0,3.1,32.5,938.5,726.33,528.13
2018,7,12,12,30,767.0,191.0,3.0,32.5,931.0,760.15,551.13
2018,7,12,12,45,776.0,183.0,2.85,32.5,926.0,796.76,575.97
2018,7,12,13,0,785.0,175.0,2.7,32.5,921.0,831.48,598.19
2018,7,12,13,15,803.5,159.0,2.6,32.65,912.0,864.9,619.0
2018,7,12,13,30,822.0,143.0,2.5,32.8,903.0,884.15,630.49
2018,7,12,13,45,819.5,140.0,2.4,32.9,881.5,905.43,643.48
2018,7,12,14,0,817.0,137.0,2.3,33.0,860.0,923.67,654.47
2018,7,12,14,15,811.5,134.0,2.25,33.1,832.0,935.9,662.15
2018,7,12,14,30,806.0,131.0,2.2,33.2,804.0,957.93,676.12
2018,7,12,14,45,779.5,137.5,2.15,33.3,765.5,953.24,673.31
2018,7,12,15,0,753.0,144.0,2.1,33.4,727.0,944.98,668.62
2018,7,12,15,15,718.0,150.0,2.1,33.4,682.0,931.85,661.8
2018,7,12,15,30,683.0,156.0,2.1,33.4,637.0,908.98,648.89
2018,7,12,15,45,683.5,143.5,2.1,33.35,598.5,897.68,643.64
2018,7,12,16,0,684.0,131.0,2.1,33.3,560.0,883.14,636.27
2018,7,12,16,15,691.5,117.0,2.1,33.05,520.5,870.52,630.74
2018,7,12,16,30,699.0,103.0,2.1,32.8,481.0,854.41,622.92
2018,7,12,16,45,672.5,98.0,2.15,32.55,432.5,813.79,599.18
2018,7,12,17,0,646.0,93.0,2.2,32.3,384.0,771.51,573.9
2018,7,12,17,15,608.0,88.0,2.15,31.8,335.0,717.15,539.42
2018,7,12,17,30,570.0,83.0,2.1,31.3,286.0,662.3,503.5
2018,7,12,17,45,517.5,76.0,2.1,30.75,238.0,592.03,455.33
2018,7,12,18,0,465.0,69.0,2.1,30.2,190.0,522.96,405.8
2018,7,12,18,15,393.5,60.5,1.95,29.35,147.0,438.28,341.93
2018,7,12,18,30,322.0,52.0,1.8,28.5,104.0,355.1,275.86
2018,7,12,18,45,228.0,39.0,1.7,27.7,69.5,259.9,195.7
2018,7,12,19,0,134.0,26.0,1.6,26.9,35.0,160.91,73.83
2018,7,12,19,15,70.0,14.0,1.65,26.35,18.5,57.27,0.0
2018,7,12,19,30,6.0,2.0,1.7,25.8,2.0,0.0,0.0
2018,7,12,19,45,3.0,1.0,1.7,25.3,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,24.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,23.1,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,20.55,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,19.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,13,4,45,11.0,2.5,1.45,19.75,2.5,0.0,0.0
2018,7,13,5,0,22.0,5.0,1.4,19.8,5.0,4.27,0.0
2018,7,13,5,15,105.5,18.5,1.3,20.3,27.0,15.79,0.0
2018,7,13,5,30,189.0,32.0,1.2,20.8,49.0,24.74,13.3
2018,7,13,5,45,254.5,45.0,1.15,21.25,83.0,34.44,23.51
2018,7,13,6,0,320.0,58.0,1.1,21.7,117.0,43.93,32.2
2018,7,13,6,15,400.0,66.5,1.0,22.3,163.5,50.09,37.77
2018,7,13,6,30,480.0,75.0,0.9,22.9,210.0,57.45,44.16
2018,7,13,6,45,538.5,80.0,0.85,23.55,260.5,60.04,46.25
2018,7,13,7,0,597.0,85.0,0.8,24.2,311.0,62.67,48.28
2018,7,13,7,15,632.0,89.5,0.7,25.0,360.0,64.66,49.64
2018,7,13,7,30,667.0,94.0,0.6,25.8,409.0,66.59,50.92
2018,7,13,7,45,694.0,97.5,0.55,26.65,457.5,67.68,51.44
2018,7,13,8,0,721.0,101.0,0.5,27.5,506.0,75.32,57.38
2018,7,13,8,15,741.5,104.0,0.45,28.35,552.0,75.96,57.48
2018,7,13,8,30,762.0,107.0,0.4,29.2,598.0,76.53,57.54
2018,7,13,8,45,778.0,109.5,0.4,30.05,641.5,76.62,57.23
2018,7,13,9,0,794.0,112.0,0.4,30.9,685.0,97.29,56.59
2018,7,13,9,15,802.0,116.5,0.45,31.65,722.5,147.54,78.51
2018,7,13,9,30,810.0,121.0,0.5,32.4,760.0,199.06,111.89
2018,7,13,9,45,814.0,126.0,0.6,33.15,792.0,259.17,156.97
2018,7,13,10,0,818.0,131.0,0.7,33.9,824.0,310.57,197.73
2018,7,13,10,15,826.5,131.5,0.85,34.4,851.5,360.82,238.42
2018,7,13,10,30,835.0,132.0,1.0,34.9,879.0,411.47,279.07
2018,7,13,10,45,841.0,133.0,1.15,35.35,900.5,461.59,318.63
2018,7,13,11,0,847.0,134.0,1.3,35.8,922.0,511.52,357.04
2018,7,13,11,15,851.0,134.0,1.45,36.15,936.0,559.31,393.15
2018,7,13,11,30,855.0,134.0,1.6,36.5,950.0,606.35,427.81
2018,7,13,11,45,857.5,133.0,1.75,36.8,956.5,650.82,460.02
2018,7,13,12,0,860.0,132.0,1.9,37.1,963.0,694.05,490.7
2018,7,13,12,15,862.5,130.5,2.0,37.15,963.0,735.5,519.83
2018,7,13,12,30,865.0,129.0,2.1,37.2,963.0,775.31,546.82
2018,7,13,12,45,866.5,126.0,2.25,37.25,955.5,811.2,570.59
2018,7,13,13,0,868.0,123.0,2.4,37.3,948.0,844.79,592.9
2018,7,13,13,15,865.0,122.5,2.5,37.25,933.0,874.19,612.46
2018,7,13,13,30,862.0,122.0,2.6,37.2,918.0,900.76,630.33
2018,7,13,13,45,858.0,119.5,2.7,37.15,895.5,921.56,644.66
2018,7,13,14,0,854.0,117.0,2.8,37.1,873.0,939.18,657.15
2018,7,13,14,15,847.5,116.0,2.85,36.9,845.0,952.64,667.22
2018,7,13,14,30,841.0,115.0,2.9,36.7,817.0,962.84,675.43
2018,7,13,14,45,833.0,112.0,3.0,36.5,782.5,966.13,679.86
2018,7,13,15,0,825.0,109.0,3.1,36.3,748.0,966.05,682.36
2018,7,13,15,15,813.0,107.0,3.1,36.3,708.5,959.72,679.77
2018,7,13,15,30,801.0,105.0,3.1,36.3,669.0,962.6,683.22
2018,7,13,15,45,786.5,102.0,3.15,35.7,625.5,946.24,676.51
2018,7,13,16,0,772.0,99.0,3.2,35.1,582.0,926.86,667.97
2018,7,13,16,15,753.5,95.5,3.25,34.6,535.5,899.98,654.19
2018,7,13,16,30,735.0,92.0,3.3,34.1,489.0,870.51,638.54
2018,7,13,16,45,701.0,90.0,3.35,33.65,438.5,825.42,611.88
2018,7,13,17,0,667.0,88.0,3.4,33.2,388.0,784.87,587.75
2018,7,13,17,15,639.0,81.0,3.4,32.45,339.5,736.65,557.94
2018,7,13,17,30,611.0,74.0,3.4,31.7,291.0,687.45,526.31
2018,7,13,17,45,566.0,67.5,3.4,30.95,243.5,623.41,482.42
2018,7,13,18,0,521.0,61.0,3.4,30.2,196.0,560.19,436.99
2018,7,13,18,15,451.0,53.0,3.3,29.25,151.5,475.96,373.23
2018,7,13,18,30,381.0,45.0,3.2,28.3,107.0,395.36,309.02
2018,7,13,18,45,281.0,35.0,3.1,27.35,72.0,294.91,223.64
2018,7,13,19,0,181.0,25.0,3.0,26.4,37.0,191.16,84.4
2018,7,13,19,15,95.0,13.5,2.95,25.75,19.5,73.03,0.0
2018,7,13,19,30,9.0,2.0,2.9,25.1,2.0,0.0,0.0
2018,7,13,19,45,4.5,1.0,2.85,24.5,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,22.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,22.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,21.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,21.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,21.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,21.25,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,20.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,20.7,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,19.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,19.35,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,19.05,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,18.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,14,4,45,15.5,2.5,1.9,18.55,2.5,0.0,0.0
2018,7,14,5,0,31.0,5.0,1.9,18.6,5.0,4.27,0.0
2018,7,14,5,15,137.5,17.5,1.9,19.1,28.0,14.94,0.0
2018,7,14,5,30,244.0,30.0,1.9,19.6,51.0,24.82,13.19
2018,7,14,5,45,306.0,39.0,1.9,20.1,83.0,31.48,21.08
2018,7,14,6,0,368.0,48.0,1.9,20.6,115.0,37.98,27.2
2018,7,14,6,15,464.0,55.0,1.9,21.35,167.0,42.92,31.71
2018,7,14,6,30,560.0,62.0,1.9,22.1,219.0,47.9,36.06
2018,7,14,6,45,409.0,88.0,1.9,22.85,215.0,63.89,49.72
2018,7,14,7,0,258.0,114.0,1.9,23.6,211.0,82.96,65.73
2018,7,14,7,15,260.0,136.0,1.9,24.4,246.0,96.61,76.82
2018,7,14,7,30,262.0,158.0,1.9,25.2,281.0,109.63,87.19
2018,7,14,7,45,384.5,154.5,1.95,26.05,358.0,101.19,79.56
2018,7,14,8,0,507.0,151.0,2.0,26.9,435.0,99.06,77.26
2018,7,14,8,15,618.0,135.0,2.0,27.75,511.5,86.28,66.23
2018,7,14,8,30,729.0,119.0,2.0,28.6,588.0,83.86,63.82
2018,7,14,8,45,780.0,108.5,2.0,29.5,642.0,76.09,57.05
2018,7,14,9,0,831.0,98.0,2.0,30.4,696.0,100.15,59.27
2018,7,14,9,15,842.0,100.0,2.05,31.1,735.0,150.38,80.17
2018,7,14,9,30,853.0,102.0,2.1,31.8,774.0,202.04,113.63
2018,7,14,9,45,862.0,103.0,2.2,32.5,807.5,253.9,153.26
2018,7,14,10,0,871.0,104.0,2.3,33.2,841.0,306.59,196.06
2018,7,14,10,15,877.5,105.0,2.35,33.8,868.5,359.12,239.44
2018,7,14,10,30,884.0,106.0,2.4,34.4,896.0,411.8,282.46
2018,7,14,10,45,889.0,107.0,2.4,35.0,917.5,463.82,323.88
2018,7,14,11,0,894.0,108.0,2.4,35.6,939.0,515.46,363.74
2018,7,14,11,15,897.0,108.5,2.55,35.85,953.0,565.11,401.97
2018,7,14,11,30,900.0,109.0,2.7,36.1,967.0,613.82,438.55
2018,7,14,11,45,902.0,108.5,2.8,36.4,974.0,660.03,472.25
2018,7,14,12,0,904.0,108.0,2.9,36.7,981.0,704.84,504.2
2018,7,14,12,15,904.0,108.0,3.0,36.8,980.0,747.04,534.14
2018,7,14,12,30,904.0,108.0,3.1,36.9,979.0,787.32,561.02
2018,7,14,12,45,902.5,107.5,3.2,36.95,971.0,823.84,585.09
2018,7,14,13,0,901.0,107.0,3.3,37.0,963.0,857.87,607.52
2018,7,14,13,15,898.0,107.0,3.4,36.95,948.0,888.4,627.96
2018,7,14,13,30,895.0,107.0,3.5,36.9,933.0,916.03,646.61
2018,7,14,13,45,891.0,105.5,3.6,36.8,910.5,938.26,662.05
2018,7,14,14,0,887.0,104.0,3.7,36.7,888.0,957.26,675.58
2018,7,14,14,15,880.5,103.0,3.75,36.45,859.5,971.07,686.1
2018,7,14,14,30,874.0,102.0,3.8,36.2,831.0,981.5,694.66
2018,7,14,14,45,865.5,100.0,3.9,35.95,796.0,985.46,699.59
2018,7,14,15,0,857.0,98.0,4.0,35.7,761.0,985.99,702.53
2018,7,14,15,15,846.0,96.0,4.0,35.7,721.0,980.6,700.52
2018,7,14,15,30,835.0,94.0,4.0,35.7,681.0,971.92,696.58
2018,7,14,15,45,820.5,91.5,4.1,34.8,637.0,955.9,691.12
2018,7,14,16,0,806.0,89.0,4.2,33.9,593.0,948.59,691.42
2018,7,14,16,15,788.0,86.0,4.15,33.25,546.0,922.45,677.72
2018,7,14,16,30,770.0,83.0,4.1,32.6,499.0,893.65,662.19
2018,7,14,16,45,745.0,80.0,4.1,31.95,449.5,855.59,640.32
2018,7,14,17,0,720.0,77.0,4.1,31.3,400.0,815.58,616.6
2018,7,14,17,15,687.5,72.0,4.05,30.55,349.5,764.3,584.23
2018,7,14,17,30,655.0,67.0,4.0,29.8,299.0,717.39,553.88
2018,7,14,17,45,609.0,62.0,3.9,29.0,250.5,653.38,509.52
2018,7,14,18,0,563.0,57.0,3.8,28.2,202.0,590.21,463.67
2018,7,14,18,15,495.0,50.0,3.7,27.4,156.5,507.66,400.52
2018,7,14,18,30,427.0,43.0,3.6,26.6,111.0,428.54,336.69
2018,7,14,18,45,324.0,33.5,3.45,25.8,74.5,324.92,247.76
2018,7,14,19,0,221.0,24.0,3.3,25.0,38.0,216.11,90.22
2018,7,14,19,15,117.0,13.0,3.25,24.45,20.0,86.84,0.0
2018,7,14,19,30,13.0,2.0,3.2,23.9,2.0,0.0,0.0
2018,7,14,19,45,6.5,1.0,3.1,23.35,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,22.45,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,22.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,21.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,21.25,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,20.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,19.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,19.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,1.55,17.4,2.5,0.0,0.0
2018,7,15,5,0,41.0,5.0,1.5,17.5,5.0,4.27,0.0
2018,7,15,5,15,166.5,16.5,1.45,18.05,29.0,14.08,0.0
2018,7,15,5,30,292.0,28.0,1.4,18.6,53.0,23.19,11.76
2018,7,15,5,45,279.0,35.0,1.4,19.15,71.5,27.98,18.17
2018,7,15,6,0,266.0,42.0,1.4,19.7,90.0,32.0,22.14
2018,7,15,6,15,153.0,54.5,1.4,20.6,84.0,42.09,31.1
2018,7,15,6,30,40.0,67.0,1.4,21.5,78.0,54.3,41.7
2018,7,15,6,45,21.5,88.5,1.45,22.4,94.5,69.94,55.01
2018,7,15,7,0,3.0,110.0,1.5,23.3,111.0,87.6,69.74
2018,7,15,7,15,20.0,144.0,1.5,24.2,153.0,112.34,90.08
2018,7,15,7,30,37.0,178.0,1.5,25.1,195.0,130.11,104.18
2018,7,15,7,45,61.5,207.0,1.55,25.95,239.5,148.6,118.62
2018,7,15,8,0,86.0,236.0,1.6,26.8,284.0,166.55,132.36
2018,7,15,8,15,150.0,256.0,1.6,27.7,348.5,170.34,134.45
2018,7,15,8,30,214.0,276.0,1.6,28.6,413.0,181.99,142.83
2018,7,15,8,45,479.5,205.0,1.65,29.55,541.5,122.93,94.79
2018,7,15,9,0,745.0,134.0,1.7,30.5,670.0,106.31,65.96
2018,7,15,9,15,816.0,113.5,1.8,31.2,730.5,154.52,84.44
2018,7,15,9,30,887.0,93.0,1.9,31.9,791.0,200.31,110.84
2018,7,15,9,45,890.5,97.5,2.0,32.65,824.5,255.09,152.73
2018,7,15,10,0,894.0,102.0,2.1,33.4,858.0,310.17,197.41
2018,7,15,10,15,901.5,102.5,2.2,34.0,886.5,363.98,241.77
2018,7,15,10,30,909.0,103.0,2.3,34.6,915.0,418.04,285.85
2018,7,15,10,45,915.0,103.0,2.4,35.2,937.0,471.16,328.28
2018,7,15,11,0,921.0,103.0,2.5,35.8,959.0,523.94,369.25
2018,7,15,11,15,925.0,103.5,2.65,36.0,974.0,575.49,408.94
2018,7,15,11,30,929.0,104.0,2.8,36.2,989.0,626.15,446.96
2018,7,15,11,45,931.5,104.0,2.9,36.45,997.0,674.4,482.15
2018,7,15,12,0,934.0,104.0,3.0,36.7,1005.0,721.26,515.55
2018,7,15,12,15,932.5,105.0,3.15,36.7,1004.0,764.46,546.57
2018,7,15,12,30,931.0,106.0,3.3,36.7,1003.0,805.58,574.31
2018,7,15,12,45,927.0,107.5,3.4,36.7,994.0,842.86,598.97
2018,7,15,13,0,923.0,109.0,3.5,36.7,985.0,877.52,621.92
2018,7,15,13,15,920.5,108.0,3.55,36.6,969.5,908.39,642.43
2018,7,15,13,30,918.0,107.0,3.6,36.5,954.0,936.28,661.09
2018,7,15,13,45,914.5,105.5,3.7,36.4,931.5,959.65,677.25
2018,7,15,14,0,911.0,104.0,3.8,36.3,909.0,979.72,691.47
2018,7,15,14,15,905.0,103.0,3.85,36.0,880.0,994.55,702.79
2018,7,15,14,30,899.0,102.0,3.9,35.7,851.0,1005.92,712.12
2018,7,15,14,45,891.5,99.5,3.95,35.45,815.5,1010.71,717.32
2018,7,15,15,0,884.0,97.0,4.0,35.2,780.0,1011.95,720.47
2018,7,15,15,15,871.0,96.0,4.0,35.2,739.0,1005.85,718.06
2018,7,15,15,30,858.0,95.0,4.0,35.2,698.0,996.4,713.68
2018,7,15,15,45,846.0,91.5,4.1,34.25,653.5,981.74,709.43
2018,7,15,16,0,834.0,88.0,4.2,33.3,609.0,963.9,703.1
2018,7,15,16,15,805.0,87.5,4.2,32.7,557.0,941.4,692.09
2018,7,15,16,30,776.0,87.0,4.2,32.1,505.0,904.75,671.45
2018,7,15,16,45,761.5,81.0,4.15,31.5,457.5,872.97,653.6
2018,7,15,17,0,747.0,75.0,4.1,30.9,410.0,838.75,633.64
2018,7,15,17,15,716.0,70.5,4.05,30.05,359.0,788.93,602.72
2018,7,15,17,30,685.0,66.0,4.0,29.2,308.0,737.96,569.88
2018,7,15,17,45,638.0,60.5,3.9,28.4,257.5,676.67,527.67
2018,7,15,18,0,591.0,55.0,3.8,27.6,207.0,611.04,480.09
2018,7,15,18,15,520.5,48.5,3.65,26.7,160.5,526.26,415.39
2018,7,15,18,30,450.0,42.0,3.5,25.8,114.0,445.07,349.93
2018,7,15,18,45,332.0,32.5,3.4,24.9,75.5,329.7,251.66
2018,7,15,19,0,214.0,23.0,3.3,24.0,37.0,209.79,80.31
2018,7,15,19,15,113.5,12.5,3.25,23.45,19.5,84.13,0.0
2018,7,15,19,30,13.0,2.0,3.2,22.9,2.0,0.0,0.0
2018,7,15,19,45,6.5,1.0,3.1,22.3,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,21.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,21.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,20.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,19.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,19.45,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,18.75,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,1.9,16.9,2.5,0.0,0.0
2018,7,16,5,0,40.0,5.0,1.9,17.0,5.0,4.27,0.0
2018,7,16,5,15,169.0,16.5,1.9,17.55,29.0,14.08,0.0
2018,7,16,5,30,298.0,28.0,1.9,18.1,53.0,23.27,11.52
2018,7,16,5,45,276.0,28.5,1.95,18.65,64.0,22.55,13.56
2018,7,16,6,0,254.0,29.0,2.0,19.2,75.0,22.15,13.62
2018,7,16,6,15,137.0,31.0,1.95,20.1,57.0,23.02,14.52
2018,7,16,6,30,20.0,33.0,1.9,21.0,39.0,28.12,18.99
2018,7,16,6,45,10.0,46.0,1.9,21.85,49.0,38.66,28.1
2018,7,16,7,0,0.0,59.0,1.9,22.7,59.0,48.86,36.74
2018,7,16,7,15,0.5,93.5,1.95,23.6,93.5,76.43,60.03
2018,7,16,7,30,1.0,128.0,2.0,24.5,128.0,102.21,81.28
2018,7,16,7,45,10.0,159.0,2.0,25.4,164.5,124.89,99.5
2018,7,16,8,0,19.0,190.0,2.0,26.3,201.0,147.05,116.93
2018,7,16,8,15,150.5,218.5,2.05,27.25,314.5,150.36,118.76
2018,7,16,8,30,282.0,247.0,2.1,28.2,428.0,156.3,122.73
2018,7,16,8,45,568.5,173.0,2.15,29.2,570.5,102.87,78.86
2018,7,16,9,0,855.0,99.0,2.2,30.2,713.0,98.87,59.55
2018,7,16,9,15,881.5,94.0,2.25,31.0,758.0,147.77,77.41
2018,7,16,9,30,908.0,89.0,2.3,31.8,803.0,199.58,109.65
2018,7,16,9,45,915.0,91.5,2.4,32.6,837.5,255.0,151.89
2018,7,16,10,0,922.0,94.0,2.5,33.4,872.0,311.05,197.37
2018,7,16,10,15,927.5,95.0,2.55,34.05,900.0,366.06,242.86
2018,7,16,10,30,933.0,96.0,2.6,34.7,928.0,421.09,287.83
2018,7,16,10,45,937.0,96.5,2.65,35.3,949.5,474.94,330.95
2018,7,16,11,0,941.0,97.0,2.7,35.9,971.0,528.24,372.36
2018,7,16,11,15,943.5,97.5,2.8,36.25,985.0,579.99,411.93
2018,7,16,11,30,946.0,98.0,2.9,36.6,999.0,630.65,449.59
2018,7,16,11,45,947.5,98.0,3.0,36.9,1006.0,679.03,484.79
2018,7,16,12,0,949.0,98.0,3.1,37.2,1013.0,725.88,518.06
2018,7,16,12,15,946.5,100.0,3.2,37.25,1011.5,769.75,549.14
2018,7,16,12,30,944.0,102.0,3.3,37.3,1010.0,811.47,576.7
2018,7,16,12,45,940.0,103.0,3.4,37.3,1001.0,848.78,601.29
2018,7,16,13,0,936.0,104.0,3.5,37.3,992.0,883.39,624.12
2018,7,16,13,15,933.0,104.0,3.6,37.2,976.5,915.08,645.36
2018,7,16,13,30,930.0,104.0,3.7,37.1,961.0,943.78,664.76
2018,7,16,13,45,926.0,103.0,3.75,37.0,938.5,967.45,680.78
2018,7,16,14,0,922.0,102.0,3.8,36.9,916.0,987.8,694.82
2018,7,16,14,15,916.5,100.0,3.8,36.65,886.5,1002.27,705.44
2018,7,16,14,30,911.0,98.0,3.8,36.4,857.0,1013.22,714.01
2018,7,16,14,45,902.5,97.0,3.85,36.2,821.5,1018.73,719.52
2018,7,16,15,0,894.0,96.0,3.9,36.0,786.0,1020.73,723.02
2018,7,16,15,15,883.5,93.5,3.9,36.0,745.0,1015.5,721.19
2018,7,16,15,30,873.0,91.0,3.9,36.0,704.0,1006.81,717.35
2018,7,16,15,45,859.5,89.0,3.85,35.35,659.0,992.34,711.55
2018,7,16,16,0,846.0,87.0,3.8,34.7,614.0,974.71,703.8
2018,7,16,16,15,828.5,84.0,3.7,34.25,565.5,948.85,689.8
2018,7,16,16,30,811.0,81.0,3.6,33.8,517.0,931.57,681.44
2018,7,16,16,45,786.5,77.0,3.55,33.3,465.5,892.03,658.5
2018,7,16,17,0,762.0,73.0,3.5,32.8,414.0,850.4,633.78
2018,7,16,17,15,727.5,69.5,3.4,32.1,362.0,798.3,601.38
2018,7,16,17,30,693.0,66.0,3.3,31.4,310.0,745.18,567.15
2018,7,16,17,45,643.5,60.5,3.2,30.65,258.5,681.51,523.94
2018,7,16,18,0,594.0,55.0,3.1,29.9,207.0,613.59,475.44
2018,7,16,18,15,518.0,49.0,2.9,28.9,160.0,524.95,408.93
2018,7,16,18,30,442.0,43.0,2.7,27.9,113.0,440.12,341.73
2018,7,16,18,45,335.0,33.5,2.45,26.9,75.5,332.94,250.44
2018,7,16,19,0,228.0,24.0,2.2,25.9,38.0,218.92,73.68
2018,7,16,19,15,120.5,13.0,2.2,25.3,20.0,89.06,0.0
2018,7,16,19,30,13.0,2.0,2.2,24.7,2.0,0.0,0.0
2018,7,16,19,45,6.5,1.0,2.15,24.1,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,23.15,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,21.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,21.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.25,20.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.15,20.3,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.05,19.0,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.1,19.2,5.0,0.0,0.0
2018,7,17,5,15,169.0,17.0,1.2,19.8,28.5,14.51,0.0
2018,7,17,5,30,298.0,28.0,1.3,20.4,52.0,23.33,11.07
2018,7,17,5,45,322.5,31.0,1.45,21.0,74.0,24.84,15.3
2018,7,17,6,0,347.0,34.0,1.6,21.6,96.0,26.57,17.25
2018,7,17,6,15,236.0,35.0,1.6,22.4,83.0,25.97,16.9
2018,7,17,6,30,125.0,36.0,1.6,23.2,70.0,26.13,17.07
2018,7,17,6,45,62.5,50.0,1.6,24.05,67.0,40.61,29.51
2018,7,17,7,0,0.0,64.0,1.6,24.9,64.0,53.03,39.95
2018,7,17,7,15,0.0,90.5,1.65,25.9,90.5,74.17,57.53
2018,7,17,7,30,0.0,117.0,1.7,26.9,117.0,94.3,73.88
2018,7,17,7,45,1.0,135.0,1.7,27.9,135.5,107.98,84.57
2018,7,17,8,0,2.0,153.0,1.7,28.9,154.0,121.51,94.95
2018,7,17,8,15,12.5,184.0,1.8,29.7,192.0,144.0,112.46
2018,7,17,8,30,23.0,215.0,1.9,30.5,230.0,165.98,129.26
2018,7,17,8,45,157.5,248.5,1.95,31.3,360.5,166.61,128.93
2018,7,17,9,0,292.0,282.0,2.0,32.1,491.0,178.57,127.65
2018,7,17,9,15,582.0,194.0,2.05,32.85,640.5,160.86,97.22
2018,7,17,9,30,872.0,106.0,2.1,33.6,790.0,203.35,113.04
2018,7,17,9,45,867.5,116.0,2.15,34.3,822.0,259.28,155.5
2018,7,17,10,0,863.0,126.0,2.2,35.0,854.0,314.67,200.08
2018,7,17,10,15,870.5,128.0,2.2,35.55,883.0,368.18,243.54
2018,7,17,10,30,878.0,130.0,2.2,36.1,912.0,421.99,286.75
2018,7,17,10,45,901.0,118.5,2.25,36.65,938.0,473.58,327.42
2018,7,17,11,0,924.0,107.0,2.3,37.2,964.0,526.14,367.77
2018,7,17,11,15,868.0,146.5,2.35,37.5,961.5,573.28,403.41
2018,7,17,11,30,812.0,186.0,2.4,37.8,959.0,618.37,436.0
2018,7,17,11,45,871.5,148.0,2.4,38.15,982.5,667.3,471.08
2018,7,17,12,0,931.0,110.0,2.4,38.5,1006.0,722.38,509.46
2018,7,17,12,15,928.0,111.5,2.5,38.6,1004.0,765.03,539.13
2018,7,17,12,30,925.0,113.0,2.6,38.7,1002.0,805.52,565.79
2018,7,17,12,45,919.5,115.0,2.65,38.85,992.5,842.08,588.91
2018,7,17,13,0,914.0,117.0,2.7,39.0,983.0,875.96,610.25
2018,7,17,13,15,911.0,116.0,2.75,38.95,967.0,906.44,629.97
2018,7,17,13,30,908.0,115.0,2.8,38.9,951.0,933.94,647.86
2018,7,17,13,45,903.0,114.0,2.9,38.85,928.0,956.46,663.12
2018,7,17,14,0,898.0,113.0,3.0,38.8,905.0,975.69,676.49
2018,7,17,14,15,891.5,111.0,3.05,38.55,875.0,989.08,686.6
2018,7,17,14,30,885.0,109.0,3.1,38.3,845.0,998.99,694.75
2018,7,17,14,45,876.0,107.0,3.2,38.1,809.5,1002.91,699.61
2018,7,17,15,0,867.0,105.0,3.3,37.9,774.0,1003.34,702.48
2018,7,17,15,15,855.0,103.0,3.3,37.9,733.0,997.28,700.16
2018,7,17,15,30,843.0,101.0,3.3,37.9,692.0,987.87,695.9
2018,7,17,15,45,828.0,98.5,3.4,37.15,647.0,983.75,698.03
2018,7,17,16,0,813.0,96.0,3.5,36.4,602.0,964.31,690.39
2018,7,17,16,15,794.0,92.5,3.55,35.85,553.5,936.61,676.51
2018,7,17,16,30,775.0,89.0,3.6,35.3,505.0,906.19,660.66
2018,7,17,16,45,747.0,85.0,3.6,34.75,453.5,863.87,636.26
2018,7,17,17,0,719.0,81.0,3.6,34.2,402.0,819.64,610.01
2018,7,17,17,15,683.0,76.5,3.55,33.35,350.5,771.43,580.69
2018,7,17,17,30,647.0,72.0,3.5,32.5,299.0,717.35,546.07
2018,7,17,17,45,597.0,66.0,3.45,31.65,249.0,648.6,499.28
2018,7,17,18,0,547.0,60.0,3.4,30.8,199.0,580.87,450.87
2018,7,17,18,15,476.5,52.0,3.2,29.8,153.5,495.36,386.26
2018,7,17,18,30,406.0,44.0,3.0,28.8,108.0,413.44,320.98
2018,7,17,18,45,292.5,33.5,2.85,27.8,71.0,301.74,225.96
2018,7,17,19,0,179.0,23.0,2.7,26.8,34.0,184.23,51.73
2018,7,17,19,15,89.5,11.5,2.6,26.15,17.0,67.7,0.0
2018,7,17,19,30,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,23.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.95,23.3,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.75,22.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,22.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,18,4,45,13.5,2.5,1.3,20.05,2.0,0.0,0.0
2018,7,18,5,0,27.0,5.0,1.4,20.1,4.0,0.0,0.0
2018,7,18,5,15,87.0,14.0,1.5,20.55,19.5,11.95,0.0
2018,7,18,5,30,147.0,23.0,1.6,21.0,35.0,17.83,6.77
2018,7,18,5,45,200.5,33.5,1.7,21.4,61.5,25.72,15.96
2018,7,18,6,0,254.0,44.0,1.8,21.8,88.0,33.43,23.09
2018,7,18,6,15,174.5,56.0,1.7,22.5,91.0,43.28,31.82
2018,7,18,6,30,95.0,68.0,1.6,23.2,94.0,53.67,40.84
2018,7,18,6,45,47.5,77.5,1.5,23.9,90.5,62.46,48.27
2018,7,18,7,0,0.0,87.0,1.4,24.6,87.0,70.94,55.25
2018,7,18,7,15,2.5,118.0,1.4,25.6,119.0,94.16,74.41
2018,7,18,7,30,5.0,149.0,1.4,26.6,151.0,116.75,92.56
2018,7,18,7,45,20.5,178.5,1.4,27.55,189.5,138.01,109.25
2018,7,18,8,0,36.0,208.0,1.4,28.5,228.0,150.09,118.17
2018,7,18,8,15,171.0,227.5,1.5,29.35,335.0,155.65,121.84
2018,7,18,8,30,306.0,247.0,1.6,30.2,442.0,156.86,122.04
2018,7,18,8,45,563.0,178.5,1.7,31.1,569.0,106.45,81.06
2018,7,18,9,0,820.0,110.0,1.8,32.0,696.0,90.17,54.6
2018,7,18,9,15,814.5,119.5,1.8,32.9,729.5,143.92,76.74
2018,7,18,9,30,809.0,129.0,1.8,33.8,763.0,197.58,111.15
2018,7,18,9,45,669.0,205.0,1.85,34.7,745.0,258.56,161.95
2018,7,18,10,0,529.0,281.0,1.9,35.6,727.0,316.54,210.93
2018,7,18,10,15,545.5,290.0,2.05,36.05,763.0,363.37,246.87
2018,7,18,10,30,562.0,299.0,2.2,36.5,799.0,412.21,284.16
2018,7,18,10,45,532.5,328.0,2.35,36.95,811.0,456.58,318.28
2018,7,18,11,0,503.0,357.0,2.5,37.4,823.0,498.48,349.56
2018,7,18,11,15,525.0,349.5,2.7,37.6,842.5,540.1,380.39
2018,7,18,11,30,547.0,342.0,2.9,37.8,862.0,583.16,411.8
2018,7,18,11,45,643.0,284.0,3.05,38.0,899.5,631.67,447.41
2018,7,18,12,0,739.0,226.0,3.2,38.2,937.0,690.33,489.62
2018,7,18,12,15,822.5,171.5,3.2,38.2,962.0,742.77,527.23
2018,7,18,12,30,906.0,117.0,3.2,38.2,987.0,793.73,562.75
2018,7,18,12,45,907.0,114.0,3.2,38.25,979.0,830.67,586.37
2018,7,18,13,0,908.0,111.0,3.2,38.3,971.0,865.14,608.38
2018,7,18,13,15,904.5,110.5,3.15,38.3,955.0,895.32,627.41
2018,7,18,13,30,901.0,110.0,3.1,38.3,939.0,922.52,644.54
2018,7,18,13,45,896.0,109.5,3.0,38.3,916.5,945.24,658.5
2018,7,18,14,0,891.0,109.0,2.9,38.3,894.0,964.71,670.45
2018,7,18,14,15,884.0,107.5,2.95,38.2,864.5,977.91,680.03
2018,7,18,14,30,877.0,106.0,3.0,38.1,835.0,987.66,687.65
2018,7,18,14,45,860.5,108.0,3.0,38.0,797.5,988.27,689.39
2018,7,18,15,0,844.0,110.0,3.0,37.9,760.0,985.45,689.2
2018,7,18,15,15,827.5,109.5,3.0,37.9,718.5,976.53,685.09
2018,7,18,15,30,811.0,109.0,3.0,37.9,677.0,977.0,687.05
2018,7,18,15,45,802.5,103.0,3.1,37.2,633.5,963.25,682.86
2018,7,18,16,0,794.0,97.0,3.2,36.5,590.0,946.24,676.68
2018,7,18,16,15,759.5,97.5,3.35,35.85,538.0,908.18,656.89
2018,7,18,16,30,725.0,98.0,3.5,35.2,486.0,867.76,635.11
2018,7,18,16,45,694.5,94.0,3.6,34.55,435.5,829.82,614.11
2018,7,18,17,0,664.0,90.0,3.7,33.9,385.0,784.69,587.48
2018,7,18,17,15,639.5,82.0,3.75,32.85,337.0,738.49,559.9
2018,7,18,17,30,615.0,74.0,3.8,31.8,289.0,691.09,530.2
2018,7,18,17,45,569.5,67.5,3.85,30.7,241.0,626.51,486.45
2018,7,18,18,0,524.0,61.0,3.9,29.6,193.0,562.73,440.87
2018,7,18,18,15,440.5,53.5,3.7,28.55,147.0,468.05,368.49
2018,7,18,18,30,357.0,46.0,3.5,27.5,101.0,377.69,296.01
2018,7,18,18,45,257.0,34.0,3.3,26.45,66.0,273.94,205.84
2018,7,18,19,0,157.0,22.0,3.1,25.4,31.0,166.63,36.6
2018,7,18,19,15,78.5,11.0,2.8,24.95,15.5,60.14,0.0
2018,7,18,19,30,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,24.05,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.35,23.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,23.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,22.1,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,21.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,21.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,21.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,21.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,20.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,20.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,19,4,45,2.0,0.5,2.8,20.75,0.5,0.0,0.0
2018,7,19,5,0,4.0,1.0,2.8,20.7,1.0,0.0,0.0
2018,7,19,5,15,50.5,15.0,2.6,21.1,18.5,12.8,0.0
2018,7,19,5,30,97.0,29.0,2.4,21.5,36.0,22.6,9.57
2018,7,19,5,45,106.5,43.0,2.25,21.9,56.5,33.12,22.04
2018,7,19,6,0,116.0,57.0,2.1,22.3,77.0,43.37,31.48
2018,7,19,6,15,79.0,68.5,1.95,22.95,84.0,53.12,40.19
2018,7,19,6,30,42.0,80.0,1.8,23.6,91.0,63.16,48.89
2018,7,19,6,45,24.5,97.0,1.7,24.3,104.0,75.52,59.33
2018,7,19,7,0,7.0,114.0,1.6,25.0,117.0,90.25,71.51
2018,7,19,7,15,66.5,147.0,1.5,25.8,177.5,110.3,87.83
2018,7,19,7,30,126.0,180.0,1.4,26.6,238.0,126.91,100.94
2018,7,19,7,45,184.0,202.0,1.3,27.4,298.0,140.87,111.6
2018,7,19,8,0,242.0,224.0,1.2,28.2,358.0,145.99,114.93
2018,7,19,8,15,334.0,227.5,1.15,29.15,430.0,148.26,115.89
2018,7,19,8,30,426.0,231.0,1.1,30.1,502.0,140.03,108.49
2018,7,19,8,45,516.5,217.0,1.1,31.0,569.0,130.74,100.42
2018,7,19,9,0,607.0,203.0,1.1,31.9,636.0,128.88,87.29
2018,7,19,9,15,661.0,190.5,1.15,32.75,686.5,163.82,97.06
2018,7,19,9,30,715.0,178.0,1.2,33.6,737.0,205.4,120.52
2018,7,19,9,45,737.0,175.0,1.25,34.4,773.5,252.58,154.61
2018,7,19,10,0,759.0,172.0,1.3,35.2,810.0,308.59,197.5
2018,7,19,10,15,767.5,173.5,1.4,35.75,837.5,358.06,237.06
2018,7,19,10,30,776.0,175.0,1.5,36.3,865.0,408.21,276.83
2018,7,19,10,45,782.5,176.5,1.6,36.85,886.5,458.01,315.57
2018,7,19,11,0,789.0,178.0,1.7,37.4,908.0,507.91,353.34
2018,7,19,11,15,794.0,177.5,1.85,37.65,922.0,555.49,389.2
2018,7,19,11,30,799.0,177.0,2.0,37.9,936.0,602.61,423.85
2018,7,19,11,45,803.0,175.5,2.1,38.15,943.0,647.69,456.13
2018,7,19,12,0,807.0,174.0,2.2,38.4,950.0,691.79,487.03
2018,7,19,12,15,808.0,173.5,2.3,38.4,950.0,733.37,516.16
2018,7,19,12,30,809.0,173.0,2.4,38.4,950.0,773.29,543.77
2018,7,19,12,45,808.5,171.5,2.55,38.4,942.0,809.26,568.73
2018,7,19,13,0,808.0,170.0,2.7,38.4,934.0,842.91,591.14
2018,7,19,13,15,805.5,168.0,2.8,38.35,919.0,871.86,610.39
2018,7,19,13,30,803.0,166.0,2.9,38.3,904.0,897.97,627.94
2018,7,19,13,45,799.5,162.0,3.0,38.2,881.5,918.25,642.05
2018,7,19,14,0,796.0,158.0,3.1,38.1,859.0,935.34,654.31
2018,7,19,14,15,788.5,156.0,3.15,37.85,830.5,947.34,663.61
2018,7,19,14,30,781.0,154.0,3.2,37.6,802.0,956.01,671.0
2018,7,19,14,45,771.0,151.0,3.3,37.4,767.5,957.8,674.42
2018,7,19,15,0,761.0,148.0,3.4,37.2,733.0,956.21,675.9
2018,7,19,15,15,747.5,144.0,3.4,37.2,693.0,946.68,671.25
2018,7,19,15,30,734.0,140.0,3.4,37.2,653.0,941.37,669.49
2018,7,19,15,45,702.0,140.0,3.5,36.4,604.5,911.81,654.95
2018,7,19,16,0,670.0,140.0,3.6,35.6,556.0,879.52,638.5
2018,7,19,16,15,621.0,141.5,3.6,34.95,502.5,829.46,608.9
2018,7,19,16,30,572.0,143.0,3.6,34.3,449.0,777.42,577.37
2018,7,19,16,45,541.5,134.0,3.6,33.7,400.5,730.13,548.23
2018,7,19,17,0,511.0,125.0,3.6,33.1,352.0,672.3,510.82
2018,7,19,17,15,476.0,114.0,3.5,32.3,304.5,617.17,474.32
2018,7,19,17,30,441.0,103.0,3.4,31.5,257.0,561.98,436.49
2018,7,19,17,45,402.0,90.0,3.3,30.65,212.5,500.92,392.81
2018,7,19,18,0,363.0,77.0,3.2,29.8,168.0,440.9,347.91
2018,7,19,18,15,310.0,64.0,3.05,28.9,129.0,371.14,292.83
2018,7,19,18,30,257.0,51.0,2.9,28.0,90.0,304.76,237.89
2018,7,19,18,45,175.0,36.0,2.7,27.1,58.0,218.18,161.79
2018,7,19,19,0,93.0,21.0,2.5,26.2,26.0,120.04,15.86
2018,7,19,19,15,46.5,10.5,2.4,25.75,13.0,39.01,0.0
2018,7,19,19,30,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.15,24.85,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,24.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.15,22.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,20.85,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,1.65,20.55,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,1.8,20.7,1.0,0.0,0.0
2018,7,20,5,15,24.5,10.0,1.85,21.3,11.5,8.54,0.0
2018,7,20,5,30,46.0,19.0,1.9,21.9,22.0,15.18,4.19
2018,7,20,5,45,132.5,36.0,2.0,22.45,56.5,28.24,17.88
2018,7,20,6,0,219.0,53.0,2.1,23.0,91.0,39.89,28.41
2018,7,20,6,15,165.5,66.0,2.15,23.9,100.0,50.16,37.47
2018,7,20,6,30,112.0,79.0,2.2,24.8,109.0,61.24,47.01
2018,7,20,6,45,71.5,107.0,2.3,25.7,127.5,82.36,64.79
2018,7,20,7,0,31.0,135.0,2.4,26.6,146.0,100.92,80.04
2018,7,20,7,15,62.5,162.0,2.35,27.5,189.0,119.08,94.59
2018,7,20,7,30,94.0,189.0,2.3,28.4,232.0,136.81,108.48
2018,7,20,7,45,244.0,190.0,2.3,29.3,320.0,127.75,100.29
2018,7,20,8,0,394.0,191.0,2.3,30.2,408.0,121.87,94.82
2018,7,20,8,15,531.0,167.0,2.25,31.1,487.5,107.46,82.51
2018,7,20,8,30,668.0,143.0,2.2,32.0,567.0,90.0,67.88
2018,7,20,8,45,662.0,156.5,2.1,32.9,602.0,95.14,71.56
2018,7,20,9,0,656.0,170.0,2.0,33.8,637.0,109.23,72.15
2018,7,20,9,15,691.5,164.5,1.95,34.5,682.0,149.67,85.27
2018,7,20,9,30,727.0,159.0,1.9,35.2,727.0,194.45,111.58
2018,7,20,9,45,762.5,148.5,1.85,35.95,767.5,246.75,148.89
2018,7,20,10,0,798.0,138.0,1.8,36.7,808.0,294.95,185.91
2018,7,20,10,15,806.0,139.5,1.8,37.1,836.0,346.16,227.17
2018,7,20,10,30,814.0,141.0,1.8,37.5,864.0,397.91,268.44
2018,7,20,10,45,820.5,141.5,1.8,37.9,885.0,451.42,310.01
2018,7,20,11,0,827.0,142.0,1.8,38.3,906.0,500.71,347.55
2018,7,20,11,15,832.0,141.5,1.85,38.55,920.5,548.24,383.21
2018,7,20,11,30,837.0,141.0,1.9,38.8,935.0,595.13,417.43
2018,7,20,11,45,840.0,141.0,1.95,39.0,942.5,640.33,449.7
2018,7,20,12,0,843.0,141.0,2.0,39.2,950.0,684.42,480.43
2018,7,20,12,15,845.5,139.0,2.1,39.25,950.0,725.34,509.09
2018,7,20,12,30,848.0,137.0,2.2,39.3,950.0,764.63,536.08
2018,7,20,12,45,849.5,134.5,2.3,39.3,943.0,800.85,559.7
2018,7,20,13,0,851.0,132.0,2.4,39.3,936.0,834.84,581.89
2018,7,20,13,15,848.0,130.5,2.55,39.15,920.5,863.37,601.39
2018,7,20,13,30,845.0,129.0,2.7,39.0,905.0,889.06,619.23
2018,7,20,13,45,840.0,128.0,2.8,38.85,883.0,910.42,634.11
2018,7,20,14,0,835.0,127.0,2.9,38.7,861.0,928.67,647.19
2018,7,20,14,15,827.5,125.0,3.05,38.4,832.0,940.34,657.08
2018,7,20,14,30,820.0,123.0,3.2,38.1,803.0,948.69,665.07
2018,7,20,14,45,810.5,121.0,3.3,37.8,768.5,951.74,669.56
2018,7,20,15,0,801.0,119.0,3.4,37.5,734.0,964.3,680.27
2018,7,20,15,15,788.5,116.0,3.4,37.5,694.5,956.72,676.79
2018,7,20,15,30,776.0,113.0,3.4,37.5,655.0,945.84,671.48
2018,7,20,15,45,760.0,109.5,3.6,36.55,611.0,927.66,665.44
2018,7,20,16,0,744.0,106.0,3.8,35.6,567.0,906.48,657.3
2018,7,20,16,15,723.5,102.0,3.85,34.95,520.0,877.38,642.11
2018,7,20,16,30,703.0,98.0,3.9,34.3,473.0,851.43,628.83
2018,7,20,16,45,676.0,93.5,3.9,33.7,424.5,810.98,604.97
2018,7,20,17,0,649.0,89.0,3.9,33.1,376.0,768.88,579.46
2018,7,20,17,15,612.0,83.5,3.85,32.3,326.5,714.77,544.91
2018,7,20,17,30,575.0,78.0,3.8,31.5,277.0,660.16,508.76
2018,7,20,17,45,524.5,71.0,3.75,30.75,229.5,591.62,460.61
2018,7,20,18,0,474.0,64.0,3.7,30.0,182.0,524.21,411.05
2018,7,20,18,15,395.0,55.0,3.6,29.3,138.0,432.86,340.46
2018,7,20,18,30,316.0,46.0,3.5,28.6,94.0,342.19,267.05
2018,7,20,18,45,215.0,33.5,3.35,27.9,60.5,243.13,179.78
2018,7,20,19,0,114.0,21.0,3.2,27.2,27.0,134.02,6.45
2018,7,20,19,15,57.0,10.5,3.15,26.8,13.5,45.77,0.0
2018,7,20,19,30,0.0,0.0,3.1,26.4,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,3.0,25.95,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,25.25,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,24.75,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,24.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,23.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,23.4,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,23.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.2,22.85,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.15,22.55,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,22.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,21.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,21.35,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,20.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,20.05,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,1.4,20.15,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,1.4,20.2,2.0,0.0,0.0
2018,7,21,5,15,76.0,13.5,1.45,20.7,19.0,11.52,0.0
2018,7,21,5,30,144.0,25.0,1.5,21.2,36.0,19.37,6.37
