Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,19,5,45,44.0,7.0,1.65,12.85,8.0,0.0,0.0
2018,9,19,6,0,88.0,14.0,1.7,13.1,16.0,11.95,0.0
2018,9,19,6,15,228.0,28.0,1.85,13.55,51.5,23.52,8.88
2018,9,19,6,30,368.0,42.0,2.0,14.0,87.0,34.81,24.25
2018,9,19,6,45,334.5,42.0,2.1,14.5,98.5,33.05,23.53
2018,9,19,7,0,301.0,42.0,2.2,15.0,110.0,31.74,22.65
2018,9,19,7,15,150.5,56.5,2.25,15.7,90.5,43.47,33.12
2018,9,19,7,30,0.0,71.0,2.3,16.4,71.0,58.41,46.24
2018,9,19,7,45,0.5,99.5,2.35,17.1,99.5,80.07,65.0
2018,9,19,8,0,1.0,128.0,2.4,17.8,128.0,101.13,82.87
2018,9,19,8,15,1.0,135.0,2.4,18.65,135.5,107.03,87.37
2018,9,19,8,30,1.0,142.0,2.4,19.5,143.0,112.81,91.72
2018,9,19,8,45,19.0,180.0,2.35,20.4,191.5,140.07,114.06
2018,9,19,9,0,37.0,218.0,2.3,21.3,240.0,156.62,127.05
2018,9,19,9,15,201.5,235.0,2.3,22.15,365.5,160.34,129.32
2018,9,19,9,30,366.0,252.0,2.3,23.0,491.0,176.65,127.52
2018,9,19,9,45,617.5,185.0,2.35,23.9,613.0,181.44,114.05
2018,9,19,10,0,869.0,118.0,2.4,24.8,735.0,227.98,137.29
2018,9,19,10,15,900.0,110.5,2.5,25.65,771.0,291.27,187.64
2018,9,19,10,30,931.0,103.0,2.6,26.5,807.0,349.77,236.39
2018,9,19,10,45,936.0,104.0,2.75,27.35,827.5,407.6,285.54
2018,9,19,11,0,941.0,105.0,2.9,28.2,848.0,464.74,333.15
2018,9,19,11,15,943.5,106.0,3.0,28.8,860.5,519.82,378.16
2018,9,19,11,30,946.0,107.0,3.1,29.4,873.0,573.51,420.74
2018,9,19,11,45,946.5,107.5,3.25,29.95,877.0,624.07,460.01
2018,9,19,12,0,947.0,108.0,3.4,30.5,881.0,672.58,496.71
2018,9,19,12,15,945.5,108.0,3.5,30.75,876.5,717.12,530.17
2018,9,19,12,30,944.0,108.0,3.6,31.0,872.0,759.03,561.1
2018,9,19,12,45,940.5,107.5,3.7,31.2,859.0,796.23,588.01
2018,9,19,13,0,937.0,107.0,3.8,31.4,846.0,830.31,611.26
2018,9,19,13,15,932.0,106.0,3.85,31.45,825.0,859.45,631.34
2018,9,19,13,30,927.0,105.0,3.9,31.5,804.0,885.12,649.2
2018,9,19,13,45,919.0,104.0,3.95,31.5,776.0,904.68,663.24
2018,9,19,14,0,911.0,103.0,4.0,31.5,748.0,920.52,674.99
2018,9,19,14,15,899.5,101.0,4.05,31.35,711.5,928.4,682.04
2018,9,19,14,30,888.0,99.0,4.1,31.2,675.0,932.41,686.77
2018,9,19,14,45,872.0,97.0,4.15,31.1,633.0,938.62,693.05
2018,9,19,15,0,856.0,95.0,4.2,31.0,591.0,931.12,690.29
2018,9,19,15,15,835.5,92.0,4.2,31.0,543.5,914.48,681.02
2018,9,19,15,30,815.0,89.0,4.2,31.0,496.0,894.24,669.37
2018,9,19,15,45,779.0,86.0,4.15,30.3,443.0,856.26,647.0
2018,9,19,16,0,743.0,83.0,4.1,29.6,390.0,821.47,626.41
2018,9,19,16,15,703.0,77.5,3.7,28.8,336.5,772.08,593.49
2018,9,19,16,30,663.0,72.0,3.3,28.0,283.0,720.91,558.15
2018,9,19,16,45,593.0,66.0,2.95,27.25,229.0,641.66,500.72
2018,9,19,17,0,523.0,60.0,2.6,26.5,175.0,562.69,440.82
2018,9,19,17,15,434.5,50.5,2.3,25.2,128.0,465.27,364.64
2018,9,19,17,30,346.0,41.0,2.0,23.9,81.0,370.06,283.6
2018,9,19,17,45,206.5,26.0,1.75,22.6,46.5,227.56,96.6
2018,9,19,18,0,67.0,11.0,1.5,21.3,12.0,57.53,0.0
2018,9,19,18,15,33.5,5.5,1.45,20.85,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,20,5,45,38.5,6.0,0.45,17.15,7.0,0.0,0.0
2018,9,20,6,0,77.0,12.0,0.4,17.4,14.0,10.24,0.0
2018,9,20,6,15,220.5,25.5,0.5,18.3,48.5,21.27,6.24
2018,9,20,6,30,364.0,39.0,0.6,19.2,83.0,32.19,21.45
2018,9,20,6,45,466.5,48.0,0.65,20.1,133.0,38.84,27.93
2018,9,20,7,0,569.0,57.0,0.7,21.0,183.0,45.51,33.98
2018,9,20,7,15,628.0,63.0,0.9,21.95,236.0,49.43,37.41
2018,9,20,7,30,687.0,69.0,1.1,22.9,289.0,53.37,40.66
2018,9,20,7,45,715.0,75.5,1.3,23.9,339.5,57.3,43.78
2018,9,20,8,0,743.0,82.0,1.5,24.9,390.0,66.64,51.41
2018,9,20,8,15,782.0,83.0,1.6,25.9,443.0,66.63,51.0
2018,9,20,8,30,821.0,84.0,1.7,26.9,496.0,66.77,50.73
2018,9,20,8,45,840.5,87.0,1.85,27.9,542.5,68.11,51.46
2018,9,20,9,0,860.0,90.0,2.0,28.9,589.0,69.41,52.16
2018,9,20,9,15,875.5,92.0,2.0,29.6,630.5,79.62,60.23
2018,9,20,9,30,891.0,94.0,2.0,30.3,672.0,110.46,62.31
2018,9,20,9,45,903.0,94.5,2.0,31.0,707.0,168.02,89.83
2018,9,20,10,0,915.0,95.0,2.0,31.7,742.0,226.56,130.43
2018,9,20,10,15,922.0,97.0,1.95,32.15,770.0,285.77,177.44
2018,9,20,10,30,929.0,99.0,1.9,32.6,798.0,345.0,226.32
2018,9,20,10,45,934.0,99.5,1.85,33.1,818.0,402.24,273.62
2018,9,20,11,0,939.0,100.0,1.8,33.6,838.0,458.76,319.31
2018,9,20,11,15,942.0,100.5,1.75,33.85,850.5,513.44,362.6
2018,9,20,11,30,945.0,101.0,1.7,34.1,863.0,566.74,403.43
2018,9,20,11,45,945.5,101.0,1.7,34.4,866.5,616.64,440.71
2018,9,20,12,0,946.0,101.0,1.7,34.7,870.0,664.47,475.39
2018,9,20,12,15,945.0,101.0,1.75,34.8,865.5,709.06,507.66
2018,9,20,12,30,944.0,101.0,1.8,34.9,861.0,751.05,537.5
2018,9,20,12,45,941.0,99.5,1.85,35.0,847.5,787.42,562.67
2018,9,20,13,0,938.0,98.0,1.9,35.1,834.0,820.64,584.41
2018,9,20,13,15,932.5,97.5,1.95,35.1,813.0,849.59,603.69
2018,9,20,13,30,927.0,97.0,2.0,35.1,792.0,875.07,620.84
2018,9,20,13,45,919.5,95.5,2.05,35.05,763.5,894.24,634.26
2018,9,20,14,0,912.0,94.0,2.1,35.0,735.0,909.68,645.52
2018,9,20,14,15,901.5,92.0,2.1,34.85,699.5,918.14,652.35
2018,9,20,14,30,891.0,90.0,2.1,34.7,664.0,922.77,656.99
2018,9,20,14,45,876.5,87.5,2.1,34.55,622.0,919.38,656.73
2018,9,20,15,0,862.0,85.0,2.1,34.4,580.0,912.23,654.29
2018,9,20,15,15,842.0,82.5,2.1,34.4,533.5,906.48,652.49
2018,9,20,15,30,822.0,80.0,2.1,34.4,487.0,887.23,642.03
2018,9,20,15,45,795.0,76.5,2.15,33.8,436.5,856.92,626.3
2018,9,20,16,0,768.0,73.0,2.2,33.2,386.0,823.62,608.14
2018,9,20,16,15,716.0,70.0,1.95,32.2,330.5,765.68,571.15
2018,9,20,16,30,664.0,67.0,1.7,31.2,275.0,712.93,536.45
2018,9,20,16,45,596.0,60.5,1.45,30.25,221.0,635.03,482.08
2018,9,20,17,0,528.0,54.0,1.2,29.3,167.0,557.68,425.34
2018,9,20,17,15,440.5,45.5,1.2,28.05,121.5,463.05,354.3
2018,9,20,17,30,353.0,37.0,1.2,26.8,76.0,371.15,276.97
2018,9,20,17,45,205.0,23.0,1.2,25.6,43.0,216.88,56.8
2018,9,20,18,0,57.0,9.0,1.2,24.4,10.0,48.45,0.0
2018,9,20,18,15,28.5,4.5,1.2,24.0,5.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,21,5,45,15.0,3.5,1.05,17.7,4.0,0.0,0.0
2018,9,21,6,0,30.0,7.0,1.0,17.8,8.0,5.97,0.0
2018,9,21,6,15,172.5,22.5,1.2,18.8,41.5,17.54,3.06
2018,9,21,6,30,315.0,38.0,1.4,19.8,75.0,31.22,20.46
2018,9,21,6,45,427.5,47.0,1.55,20.8,124.5,37.88,26.95
2018,9,21,7,0,540.0,56.0,1.7,21.8,174.0,44.58,33.01
2018,9,21,7,15,600.0,62.5,1.75,22.7,226.5,48.89,36.8
2018,9,21,7,30,660.0,69.0,1.8,23.6,279.0,53.18,40.38
2018,9,21,7,45,697.0,75.0,1.8,24.45,331.0,56.81,43.27
2018,9,21,8,0,734.0,81.0,1.8,25.3,383.0,65.84,50.65
2018,9,21,8,15,779.0,80.5,1.8,26.25,437.0,64.79,49.39
2018,9,21,8,30,824.0,80.0,1.8,27.2,491.0,64.01,48.37
2018,9,21,8,45,842.5,83.0,1.75,28.15,537.0,65.44,49.21
2018,9,21,9,0,861.0,86.0,1.7,29.1,583.0,75.86,57.44
2018,9,21,9,15,874.5,88.0,1.65,29.85,623.5,77.14,58.12
2018,9,21,9,30,888.0,90.0,1.6,30.6,664.0,106.47,59.83
2018,9,21,9,45,897.5,92.5,1.6,31.35,698.5,164.79,87.58
2018,9,21,10,0,907.0,95.0,1.6,32.1,733.0,223.87,128.33
2018,9,21,10,15,914.5,96.0,1.6,32.55,760.5,282.02,174.25
2018,9,21,10,30,922.0,97.0,1.6,33.0,788.0,340.2,222.13
2018,9,21,10,45,927.5,97.5,1.6,33.45,808.0,397.15,269.13
2018,9,21,11,0,933.0,98.0,1.6,33.9,828.0,453.44,314.64
2018,9,21,11,15,935.5,98.5,1.65,34.2,840.0,507.5,357.65
2018,9,21,11,30,938.0,99.0,1.7,34.5,852.0,560.12,398.31
2018,9,21,11,45,938.5,99.5,1.75,34.8,855.5,610.01,435.84
2018,9,21,12,0,939.0,100.0,1.8,35.1,859.0,657.85,470.87
2018,9,21,12,15,935.5,101.0,1.85,35.15,853.5,701.32,502.55
2018,9,21,12,30,932.0,102.0,1.9,35.2,848.0,742.07,531.73
2018,9,21,12,45,926.0,103.0,1.95,35.25,834.5,778.12,557.04
2018,9,21,13,0,920.0,104.0,2.0,35.3,821.0,810.97,578.75
2018,9,21,13,15,914.5,102.5,2.05,35.25,800.0,838.45,597.27
2018,9,21,13,30,909.0,101.0,2.1,35.2,779.0,862.46,613.69
2018,9,21,13,45,901.0,99.5,2.1,35.1,750.5,880.81,626.33
2018,9,21,14,0,893.0,98.0,2.1,35.0,722.0,895.46,636.79
2018,9,21,14,15,882.0,96.0,2.15,34.75,686.5,903.2,643.91
2018,9,21,14,30,871.0,94.0,2.2,34.5,651.0,907.16,648.86
2018,9,21,14,45,856.0,91.5,2.25,34.3,609.5,913.02,655.11
2018,9,21,15,0,841.0,89.0,2.3,34.1,568.0,905.56,652.93
2018,9,21,15,15,820.0,86.5,2.3,34.1,522.0,888.9,644.01
2018,9,21,15,30,799.0,84.0,2.3,34.1,476.0,868.75,632.88
2018,9,21,15,45,771.0,80.0,2.45,33.25,425.5,837.02,617.24
2018,9,21,16,0,743.0,76.0,2.6,32.4,375.0,802.34,598.94
2018,9,21,16,15,682.5,72.5,2.6,31.45,318.0,742.67,561.66
2018,9,21,16,30,622.0,69.0,2.6,30.5,261.0,676.71,518.24
2018,9,21,16,45,512.0,62.0,2.55,29.6,200.0,562.9,437.2
2018,9,21,17,0,402.0,55.0,2.5,28.7,139.0,451.71,353.96
2018,9,21,17,15,312.5,44.5,2.3,27.45,98.5,350.61,274.22
2018,9,21,17,30,223.0,34.0,2.1,26.2,58.0,263.67,197.53
2018,9,21,17,45,127.5,20.5,1.9,24.95,32.5,152.76,3.32
2018,9,21,18,0,32.0,7.0,1.7,23.7,7.0,28.76,0.0
2018,9,21,18,15,16.0,3.5,1.65,23.1,3.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,21.9,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,20.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.6,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,18.35,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,18.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,18.45,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,18.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,18.8,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,18.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,18.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,18.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,18.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,18.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,5,45,19.0,3.0,0.15,19.0,3.5,0.0,0.0
2018,9,22,6,0,38.0,6.0,0.2,19.1,7.0,5.12,0.0
2018,9,22,6,15,110.5,17.5,0.2,19.6,28.5,13.59,0.1
2018,9,22,6,30,183.0,29.0,0.2,20.1,50.0,22.34,13.03
2018,9,22,6,45,166.5,39.5,0.25,20.65,66.0,29.77,20.06
2018,9,22,7,0,150.0,50.0,0.3,21.2,82.0,38.85,28.2
2018,9,22,7,15,75.0,72.5,0.35,21.9,88.5,56.53,43.56
2018,9,22,7,30,0.0,95.0,0.4,22.6,95.0,75.64,59.81
2018,9,22,7,45,34.5,125.0,0.45,23.35,139.0,94.74,75.68
2018,9,22,8,0,69.0,155.0,0.5,24.1,183.0,114.88,92.07
2018,9,22,8,15,293.5,151.0,0.55,25.3,293.5,106.01,83.94
2018,9,22,8,30,518.0,147.0,0.6,26.5,404.0,99.33,77.78
2018,9,22,8,45,687.0,119.0,0.7,27.75,493.0,80.91,62.01
2018,9,22,9,0,856.0,91.0,0.8,29.0,582.0,70.2,52.75
2018,9,22,9,15,870.5,93.5,0.9,29.85,623.5,71.04,53.12
2018,9,22,9,30,885.0,96.0,1.0,30.7,665.0,108.75,62.24
2018,9,22,9,45,895.5,98.5,1.1,31.55,700.0,167.12,89.42
2018,9,22,10,0,906.0,101.0,1.2,32.4,735.0,226.38,129.8
2018,9,22,10,15,913.5,102.0,1.3,32.85,762.5,284.59,175.49
2018,9,22,10,30,921.0,103.0,1.4,33.3,790.0,342.84,223.26
2018,9,22,10,45,926.5,104.0,1.55,33.75,810.5,400.21,270.67
2018,9,22,11,0,932.0,105.0,1.7,34.2,831.0,456.95,316.81
2018,9,22,11,15,935.0,105.5,1.75,34.4,843.0,511.31,360.15
2018,9,22,11,30,938.0,106.0,1.8,34.6,855.0,564.29,401.23
2018,9,22,11,45,939.5,106.0,1.9,34.8,859.0,614.44,439.4
2018,9,22,12,0,941.0,106.0,2.0,35.0,863.0,662.62,475.21
2018,9,22,12,15,941.5,104.5,2.05,35.0,858.5,706.66,507.54
2018,9,22,12,30,942.0,103.0,2.1,35.0,854.0,748.15,537.52
2018,9,22,12,45,941.0,101.0,2.2,35.0,841.0,785.35,564.24
2018,9,22,13,0,940.0,99.0,2.3,35.0,828.0,819.52,587.37
2018,9,22,13,15,935.0,98.0,2.4,34.8,807.0,848.34,607.6
2018,9,22,13,30,930.0,97.0,2.5,34.6,786.0,873.68,625.73
2018,9,22,13,45,917.0,97.0,2.6,34.45,755.0,889.75,637.93
2018,9,22,14,0,904.0,97.0,2.7,34.3,724.0,901.92,647.86
2018,9,22,14,15,899.5,93.0,2.8,33.9,690.5,913.31,658.18
2018,9,22,14,30,895.0,89.0,2.9,33.5,657.0,920.93,666.27
2018,9,22,14,45,880.5,86.5,3.0,33.15,615.0,917.48,667.19
2018,9,22,15,0,866.0,84.0,3.1,32.8,573.0,910.26,665.85
2018,9,22,15,15,846.0,81.0,3.1,32.8,526.0,903.71,663.44
2018,9,22,15,30,826.0,78.0,3.1,32.8,479.0,883.76,652.15
2018,9,22,15,45,783.0,77.5,3.15,31.75,425.0,842.6,629.48
2018,9,22,16,0,740.0,77.0,3.2,30.7,371.0,798.57,604.1
2018,9,22,16,15,622.5,79.0,3.05,29.8,302.5,695.83,534.63
2018,9,22,16,30,505.0,81.0,2.9,28.9,234.0,587.29,458.17
2018,9,22,16,45,499.5,66.5,2.8,28.05,193.5,556.32,436.21
2018,9,22,17,0,494.0,52.0,2.7,27.2,153.0,523.29,409.97
2018,9,22,17,15,396.0,44.0,2.4,26.0,109.5,422.24,329.39
2018,9,22,17,30,298.0,36.0,2.1,24.8,66.0,323.85,240.46
2018,9,22,17,45,166.5,21.5,1.8,23.6,36.5,181.7,0.0
2018,9,22,18,0,35.0,7.0,1.5,22.4,7.0,30.79,0.0
2018,9,22,18,15,17.5,3.5,1.4,21.85,3.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,23,5,45,36.5,4.5,1.05,15.85,5.0,0.0,0.0
2018,9,23,6,0,73.0,9.0,1.1,16.0,10.0,7.68,0.0
2018,9,23,6,15,109.5,21.5,1.2,16.65,30.0,16.67,0.0
2018,9,23,6,30,146.0,34.0,1.3,17.3,50.0,25.99,16.12
2018,9,23,6,45,141.5,52.0,1.35,17.95,74.5,39.94,29.02
2018,9,23,7,0,137.0,70.0,1.4,18.6,99.0,52.67,40.49
2018,9,23,7,15,90.0,94.5,1.4,19.4,115.5,70.96,56.51
2018,9,23,7,30,43.0,119.0,1.4,20.2,132.0,89.29,72.21
2018,9,23,7,45,66.0,141.5,1.35,20.95,166.0,104.89,85.22
2018,9,23,8,0,89.0,164.0,1.3,21.7,200.0,120.2,97.68
2018,9,23,8,15,367.5,141.0,1.3,22.75,318.0,95.17,75.87
2018,9,23,8,30,646.0,118.0,1.3,23.8,436.0,81.9,64.18
2018,9,23,8,45,755.5,101.5,1.3,24.85,507.5,77.39,59.94
2018,9,23,9,0,865.0,85.0,1.3,25.9,579.0,75.32,57.77
2018,9,23,9,15,877.5,88.0,1.4,26.9,619.5,77.24,58.97
2018,9,23,9,30,890.0,91.0,1.5,27.9,660.0,104.51,60.33
2018,9,23,9,45,898.5,93.5,1.6,28.9,694.0,162.85,87.43
2018,9,23,10,0,907.0,96.0,1.7,29.9,728.0,221.84,128.04
2018,9,23,10,15,915.0,97.5,1.8,30.45,756.0,280.44,174.57
2018,9,23,10,30,923.0,99.0,1.9,31.0,784.0,339.15,223.32
2018,9,23,10,45,924.5,101.0,1.95,31.55,802.5,395.91,270.83
2018,9,23,11,0,926.0,103.0,2.0,32.1,821.0,451.62,316.61
2018,9,23,11,15,932.5,102.5,2.1,32.35,834.5,506.36,360.88
2018,9,23,11,30,939.0,102.0,2.2,32.6,848.0,560.04,403.18
2018,9,23,11,45,916.0,113.0,2.3,32.9,843.5,605.75,438.59
2018,9,23,12,0,893.0,124.0,2.4,33.2,839.0,647.54,470.15
2018,9,23,12,15,904.5,118.0,2.5,33.25,838.5,693.08,504.25
2018,9,23,12,30,916.0,112.0,2.6,33.3,838.0,736.83,536.5
2018,9,23,12,45,925.0,105.5,2.7,33.35,828.5,776.25,565.37
2018,9,23,13,0,934.0,99.0,2.8,33.4,819.0,813.11,590.49
2018,9,23,13,15,901.5,108.0,2.9,33.25,788.0,829.92,602.89
2018,9,23,13,30,869.0,117.0,3.0,33.1,757.0,842.04,612.47
2018,9,23,13,45,891.5,103.5,3.1,33.0,738.5,873.04,634.62
2018,9,23,14,0,914.0,90.0,3.2,32.9,720.0,900.81,654.62
2018,9,23,14,15,903.5,88.0,3.3,32.6,684.0,909.04,662.5
2018,9,23,14,30,893.0,86.0,3.4,32.3,648.0,913.42,668.19
2018,9,23,14,45,855.0,88.5,3.5,31.95,598.0,894.4,658.62
2018,9,23,15,0,817.0,91.0,3.6,31.6,548.0,881.53,653.33
2018,9,23,15,15,801.0,85.5,3.6,31.6,502.5,865.66,644.51
2018,9,23,15,30,785.0,80.0,3.6,31.6,457.0,846.3,633.32
2018,9,23,15,45,773.5,74.5,3.7,30.55,412.5,827.76,625.71
2018,9,23,16,0,762.0,69.0,3.8,29.5,368.0,806.08,615.46
2018,9,23,16,15,719.0,65.0,3.7,28.6,315.0,755.3,582.55
2018,9,23,16,30,676.0,61.0,3.6,27.7,262.0,702.61,546.88
2018,9,23,16,45,622.5,54.0,3.5,26.8,211.0,642.98,503.89
2018,9,23,17,0,569.0,47.0,3.4,25.9,160.0,577.17,453.23
2018,9,23,17,15,465.5,39.0,3.2,24.85,113.0,470.61,367.78
2018,9,23,17,30,362.0,31.0,3.0,23.8,66.0,368.52,270.03
2018,9,23,17,45,207.5,18.5,2.75,22.7,36.0,203.69,0.0
2018,9,23,18,0,53.0,6.0,2.5,21.6,6.0,5.12,0.0
2018,9,23,18,15,26.5,3.0,2.4,21.0,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,19.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,18.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,24,5,45,45.0,5.0,0.6,15.35,5.5,0.0,0.0
2018,9,24,6,0,90.0,10.0,0.6,15.5,11.0,8.54,0.0
2018,9,24,6,15,198.0,22.5,0.75,16.2,39.5,18.81,0.0
2018,9,24,6,30,306.0,35.0,0.9,16.9,68.0,28.78,18.39
2018,9,24,6,45,384.0,47.0,1.1,17.6,112.0,37.94,27.3
2018,9,24,7,0,462.0,59.0,1.3,18.3,156.0,46.84,35.45
2018,9,24,7,15,491.0,68.5,1.35,19.2,197.5,53.1,41.01
2018,9,24,7,30,520.0,78.0,1.4,20.1,239.0,59.1,46.14
2018,9,24,7,45,575.0,86.0,1.45,20.95,293.5,63.97,50.13
2018,9,24,8,0,630.0,94.0,1.5,21.8,348.0,68.72,53.9
2018,9,24,8,15,573.5,120.5,1.55,22.95,374.0,85.29,67.56
2018,9,24,8,30,517.0,147.0,1.6,24.1,400.0,99.55,78.99
2018,9,24,8,45,495.5,170.0,1.65,25.25,431.0,111.8,88.53
2018,9,24,9,0,474.0,193.0,1.7,26.4,462.0,123.39,97.37
2018,9,24,9,15,491.5,203.0,1.8,27.3,499.5,127.42,100.04
2018,9,24,9,30,509.0,213.0,1.9,28.2,537.0,148.07,101.72
2018,9,24,9,45,582.5,198.5,2.0,29.05,588.0,183.12,115.11
2018,9,24,10,0,656.0,184.0,2.1,29.9,639.0,225.46,141.23
2018,9,24,10,15,687.0,181.0,2.1,30.4,673.5,274.67,178.79
2018,9,24,10,30,718.0,178.0,2.1,30.9,708.0,326.98,220.59
2018,9,24,10,45,707.5,187.0,2.1,31.4,721.0,376.87,261.94
2018,9,24,11,0,697.0,196.0,2.1,31.9,734.0,425.13,301.14
2018,9,24,11,15,676.5,210.0,2.05,32.1,738.5,471.0,337.75
2018,9,24,11,30,656.0,224.0,2.0,32.3,743.0,514.1,371.08
2018,9,24,11,45,700.5,207.0,1.95,32.55,763.0,564.96,408.85
2018,9,24,12,0,745.0,190.0,1.9,32.8,783.0,617.6,447.04
2018,9,24,12,15,838.5,145.0,1.85,32.85,809.0,676.84,490.02
2018,9,24,12,30,932.0,100.0,1.8,32.9,835.0,735.08,531.79
2018,9,24,12,45,929.0,99.5,1.75,33.0,822.0,771.66,556.87
2018,9,24,13,0,926.0,99.0,1.7,33.1,809.0,805.17,578.17
2018,9,24,13,15,920.5,98.0,1.65,33.05,788.0,833.02,596.07
2018,9,24,13,30,915.0,97.0,1.6,33.0,767.0,857.4,611.77
2018,9,24,13,45,907.0,96.0,1.6,33.0,738.5,876.14,624.36
2018,9,24,14,0,899.0,95.0,1.6,33.0,710.0,891.2,634.79
2018,9,24,14,15,882.5,94.5,1.6,32.8,672.5,895.65,639.19
2018,9,24,14,30,866.0,94.0,1.6,32.6,635.0,896.23,641.41
2018,9,24,14,45,830.0,96.0,1.6,32.45,586.5,888.18,638.18
2018,9,24,15,0,794.0,98.0,1.6,32.3,538.0,866.68,626.47
2018,9,24,15,15,793.0,90.0,1.6,32.3,498.0,861.6,625.18
2018,9,24,15,30,792.0,82.0,1.6,32.3,458.0,852.94,621.42
2018,9,24,15,45,765.0,77.5,1.65,31.55,408.5,821.52,605.0
2018,9,24,16,0,738.0,73.0,1.7,30.8,359.0,787.19,586.19
2018,9,24,16,15,672.0,71.0,1.7,29.9,302.5,725.14,547.26
2018,9,24,16,30,606.0,69.0,1.7,29.0,246.0,656.96,502.21
2018,9,24,16,45,526.5,61.0,1.7,28.05,192.5,569.01,440.22
2018,9,24,17,0,447.0,53.0,1.7,27.1,139.0,482.29,375.36
2018,9,24,17,15,344.0,43.0,1.65,25.85,97.0,376.45,291.89
2018,9,24,17,30,241.0,33.0,1.6,24.6,55.0,278.02,196.98
2018,9,24,17,45,131.0,18.5,1.6,23.35,29.5,112.0,0.0
2018,9,24,18,0,21.0,4.0,1.6,22.1,4.0,0.0,0.0
2018,9,24,18,15,10.5,2.0,1.55,21.5,2.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.15,17.4,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,17.8,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.15,17.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.25,17.8,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,16.35,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,16.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,16.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,25,5,45,25.5,3.5,0.5,16.85,3.5,0.0,0.0
2018,9,25,6,0,51.0,7.0,0.6,17.1,7.0,5.97,0.0
2018,9,25,6,15,131.5,18.5,0.65,18.0,29.5,14.42,0.0
2018,9,25,6,30,212.0,30.0,0.7,18.9,52.0,23.22,13.51
2018,9,25,6,45,289.0,39.0,0.75,19.8,88.0,30.77,20.86
2018,9,25,7,0,366.0,48.0,0.8,20.7,124.0,37.27,26.81
2018,9,25,7,15,202.0,73.5,0.8,21.5,117.5,55.69,42.86
2018,9,25,7,30,38.0,99.0,0.8,22.3,111.0,76.59,60.73
2018,9,25,7,45,194.5,116.0,0.8,23.05,192.0,83.66,66.46
2018,9,25,8,0,351.0,133.0,0.8,23.8,273.0,91.62,72.8
2018,9,25,8,15,508.0,124.0,0.8,25.0,355.5,86.28,67.74
2018,9,25,8,30,665.0,115.0,0.8,26.2,438.0,80.4,62.29
2018,9,25,8,45,767.5,98.0,0.75,27.35,505.0,75.28,57.55
2018,9,25,9,0,870.0,81.0,0.7,28.5,572.0,72.84,55.09
2018,9,25,9,15,885.0,83.0,0.65,29.2,613.0,74.25,55.92
2018,9,25,9,30,900.0,85.0,0.6,29.9,654.0,98.38,56.24
2018,9,25,9,45,910.5,86.5,0.55,30.6,688.5,156.72,81.83
2018,9,25,10,0,921.0,88.0,0.5,31.3,723.0,215.89,121.35
2018,9,25,10,15,928.5,89.0,0.5,31.7,750.5,274.63,166.92
2018,9,25,10,30,936.0,90.0,0.5,32.1,778.0,333.38,214.55
2018,9,25,10,45,941.0,91.0,0.45,32.5,798.0,391.07,261.19
2018,9,25,11,0,946.0,92.0,0.4,32.9,818.0,448.01,306.07
2018,9,25,11,15,948.5,92.5,0.4,33.1,829.5,502.48,348.35
2018,9,25,11,30,951.0,93.0,0.4,33.3,841.0,555.46,388.15
2018,9,25,11,45,951.5,93.0,0.4,33.55,844.0,605.23,424.35
2018,9,25,12,0,952.0,93.0,0.4,33.8,847.0,652.88,457.92
2018,9,25,12,15,950.0,93.0,0.45,33.9,841.5,696.62,488.9
2018,9,25,12,30,948.0,93.0,0.5,34.0,836.0,737.63,517.46
2018,9,25,12,45,944.0,93.0,0.5,34.15,822.5,774.34,541.62
2018,9,25,13,0,940.0,93.0,0.5,34.3,809.0,807.88,562.11
2018,9,25,13,15,934.5,91.5,0.6,34.3,787.5,835.43,580.94
2018,9,25,13,30,929.0,90.0,0.7,34.3,766.0,859.43,597.78
2018,9,25,13,45,921.0,89.0,0.8,34.25,737.0,878.27,611.73
2018,9,25,14,0,913.0,88.0,0.9,34.2,708.0,893.37,623.61
2018,9,25,14,15,902.0,86.5,1.0,34.1,672.5,901.54,631.53
2018,9,25,14,30,891.0,85.0,1.1,34.0,637.0,905.9,637.32
2018,9,25,14,45,876.0,82.5,1.2,33.85,595.0,901.71,638.07
2018,9,25,15,0,861.0,80.0,1.3,33.7,553.0,893.8,636.6
2018,9,25,15,15,836.5,77.5,1.3,33.7,505.0,883.38,631.89
2018,9,25,15,30,812.0,75.0,1.3,33.7,457.0,859.89,618.84
2018,9,25,15,45,787.5,71.5,1.45,33.05,408.0,831.88,606.15
2018,9,25,16,0,763.0,68.0,1.6,32.4,359.0,800.92,590.7
2018,9,25,16,15,706.5,65.0,1.5,31.45,304.0,739.56,551.95
2018,9,25,16,30,650.0,62.0,1.4,30.5,249.0,683.6,515.32
2018,9,25,16,45,535.0,56.5,1.35,29.55,189.5,568.49,434.73
2018,9,25,17,0,420.0,51.0,1.3,28.6,130.0,456.05,351.7
2018,9,25,17,15,309.0,40.0,1.25,27.4,88.0,344.07,264.11
2018,9,25,17,30,198.0,29.0,1.2,26.2,46.0,236.57,159.99
2018,9,25,17,45,112.5,17.0,1.2,24.95,25.0,96.73,0.0
2018,9,25,18,0,27.0,5.0,1.2,23.7,4.0,0.0,0.0
2018,9,25,18,15,13.5,2.5,1.1,23.2,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,19.85,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,18.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,18.55,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,18.45,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,18.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,18.35,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,18.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.2,18.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,5,45,15.5,2.5,0.25,18.35,2.5,0.0,0.0
2018,9,26,6,0,31.0,5.0,0.3,18.5,5.0,4.27,0.0
2018,9,26,6,15,79.5,14.0,0.35,19.25,20.5,10.88,0.0
2018,9,26,6,30,128.0,23.0,0.4,20.0,36.0,17.69,8.82
2018,9,26,6,45,81.5,27.0,0.5,20.75,37.0,21.55,12.87
2018,9,26,7,0,35.0,31.0,0.6,21.5,38.0,25.73,16.72
2018,9,26,7,15,17.5,54.5,0.6,22.25,58.0,44.75,33.31
2018,9,26,7,30,0.0,78.0,0.6,23.0,78.0,63.27,49.17
2018,9,26,7,45,29.0,115.5,0.6,23.8,127.0,88.36,70.24
2018,9,26,8,0,58.0,153.0,0.6,24.6,176.0,113.1,90.52
2018,9,26,8,15,256.5,154.0,0.65,25.65,275.5,107.49,85.16
2018,9,26,8,30,455.0,155.0,0.7,26.7,375.0,103.95,81.63
2018,9,26,8,45,641.0,123.5,0.75,27.8,465.5,83.92,64.55
2018,9,26,9,0,827.0,92.0,0.8,28.9,556.0,70.8,53.31
2018,9,26,9,15,852.5,91.5,0.9,30.0,599.5,69.81,52.12
2018,9,26,9,30,878.0,91.0,1.0,31.1,643.0,99.88,58.32
2018,9,26,9,45,886.0,94.0,1.05,32.15,676.5,157.77,83.47
2018,9,26,10,0,894.0,97.0,1.1,33.2,710.0,216.24,122.34
2018,9,26,10,15,902.5,98.0,1.1,33.85,737.5,273.8,166.72
2018,9,26,10,30,911.0,99.0,1.1,34.5,765.0,331.5,213.29
2018,9,26,10,45,912.0,101.5,1.1,35.15,783.0,387.72,259.0
2018,9,26,11,0,913.0,104.0,1.1,35.8,801.0,442.86,302.86
2018,9,26,11,15,886.0,118.5,1.05,36.05,803.0,493.59,342.71
2018,9,26,11,30,859.0,133.0,1.0,36.3,805.0,540.66,378.33
2018,9,26,11,45,860.5,133.0,1.0,36.6,808.5,588.62,413.36
2018,9,26,12,0,862.0,133.0,1.0,36.9,812.0,634.77,446.04
2018,9,26,12,15,858.0,133.5,0.9,37.0,806.0,675.86,473.87
2018,9,26,12,30,854.0,134.0,0.8,37.1,800.0,714.3,499.03
2018,9,26,12,45,867.5,125.5,0.75,37.15,792.5,753.84,525.09
2018,9,26,13,0,881.0,117.0,0.7,37.2,785.0,784.86,544.74
2018,9,26,13,15,861.0,120.5,0.6,37.15,758.5,812.05,560.3
2018,9,26,13,30,841.0,124.0,0.5,37.1,732.0,828.89,569.4
2018,9,26,13,45,802.5,131.0,0.4,37.0,692.5,829.82,569.08
2018,9,26,14,0,764.0,138.0,0.3,36.9,653.0,830.99,569.23
2018,9,26,14,15,731.0,138.0,0.35,36.65,610.0,820.98,565.67
2018,9,26,14,30,698.0,138.0,0.4,36.4,567.0,806.91,559.84
2018,9,26,14,45,657.0,138.5,0.5,36.15,521.0,782.4,548.36
2018,9,26,15,0,616.0,139.0,0.6,35.9,475.0,754.2,534.4
2018,9,26,15,15,543.0,143.0,0.6,35.9,420.0,688.32,493.75
2018,9,26,15,30,470.0,147.0,0.6,35.9,365.0,630.84,457.49
2018,9,26,15,45,488.0,124.0,1.0,34.9,328.5,620.72,459.02
2018,9,26,16,0,506.0,101.0,1.4,33.9,292.0,616.27,462.19
2018,9,26,16,15,483.0,90.5,1.5,32.8,251.0,579.0,439.44
2018,9,26,16,30,460.0,80.0,1.6,31.7,210.0,532.91,409.04
2018,9,26,16,45,405.5,68.0,1.7,30.6,165.0,465.74,360.93
2018,9,26,17,0,351.0,56.0,1.8,29.5,120.0,399.82,310.62
2018,9,26,17,15,259.5,42.5,1.75,28.25,81.5,304.52,233.43
2018,9,26,17,30,168.0,29.0,1.7,27.0,43.0,211.13,134.88
2018,9,26,17,45,91.5,15.5,1.6,25.75,22.5,79.78,0.0
2018,9,26,18,0,15.0,2.0,1.5,24.5,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.5,24.0,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,22.95,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,22.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,20.3,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,20.1,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,20.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,20.6,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,27,5,45,24.5,4.0,0.85,20.05,4.0,0.0,0.0
2018,9,27,6,0,49.0,8.0,0.9,20.0,8.0,6.83,0.0
2018,9,27,6,15,129.5,18.5,1.05,20.35,29.0,14.43,0.0
2018,9,27,6,30,210.0,29.0,1.2,20.7,50.0,22.48,12.48
2018,9,27,6,45,129.5,33.5,1.35,21.0,49.0,25.28,15.98
2018,9,27,7,0,49.0,38.0,1.5,21.3,48.0,31.13,21.37
2018,9,27,7,15,24.5,51.0,1.5,21.7,56.0,42.18,31.11
2018,9,27,7,30,0.0,64.0,1.5,22.1,64.0,52.84,40.36
2018,9,27,7,45,3.0,87.0,1.55,22.45,88.0,70.63,55.56
2018,9,27,8,0,6.0,110.0,1.6,22.8,112.0,88.06,70.21
2018,9,27,8,15,11.5,140.5,1.5,23.45,145.5,110.35,88.59
2018,9,27,8,30,17.0,171.0,1.4,24.1,179.0,132.06,106.11
2018,9,27,8,45,183.0,176.0,1.3,24.7,277.5,126.21,100.62
2018,9,27,9,0,349.0,181.0,1.2,25.3,376.0,114.68,90.57
2018,9,27,9,15,541.5,156.5,1.15,26.0,483.5,99.66,77.73
2018,9,27,9,30,734.0,132.0,1.1,26.7,591.0,102.84,64.72
2018,9,27,9,45,749.0,135.5,1.1,27.4,626.0,155.3,88.61
2018,9,27,10,0,764.0,139.0,1.1,28.1,661.0,209.44,125.21
2018,9,27,10,15,694.5,170.5,1.1,28.45,659.0,266.12,172.44
2018,9,27,10,30,625.0,202.0,1.1,28.8,657.0,315.55,215.1
2018,9,27,10,45,627.5,206.5,1.15,29.2,673.5,361.63,252.8
2018,9,27,11,0,630.0,211.0,1.2,29.6,690.0,407.46,289.76
2018,9,27,11,15,669.0,202.5,1.2,29.75,717.5,458.92,329.66
2018,9,27,11,30,708.0,194.0,1.2,29.9,745.0,512.94,370.65
2018,9,27,11,45,680.5,208.0,1.25,30.05,739.5,551.57,400.28
2018,9,27,12,0,653.0,222.0,1.3,30.2,734.0,586.51,426.5
2018,9,27,12,15,755.5,173.5,1.3,30.2,762.0,646.01,470.16
2018,9,27,12,30,858.0,125.0,1.3,30.2,790.0,706.92,514.19
2018,9,27,12,45,864.5,119.5,1.35,30.25,780.0,738.7,537.45
2018,9,27,13,0,871.0,114.0,1.4,30.3,770.0,772.65,561.3
2018,9,27,13,15,757.0,156.0,1.4,30.4,715.0,767.94,557.75
2018,9,27,13,30,643.0,198.0,1.4,30.5,660.0,745.4,541.96
2018,9,27,13,45,602.0,203.5,1.45,30.55,622.5,739.09,539.08
2018,9,27,14,0,561.0,209.0,1.5,30.6,585.0,722.3,529.08
2018,9,27,14,15,570.5,192.5,1.55,30.55,557.5,729.0,536.15
2018,9,27,14,30,580.0,176.0,1.6,30.5,530.0,740.94,546.41
2018,9,27,14,45,579.5,162.0,1.65,30.5,495.5,736.41,545.54
2018,9,27,15,0,579.0,148.0,1.7,30.5,461.0,728.73,542.24
2018,9,27,15,15,546.0,140.5,1.7,30.5,415.0,686.52,514.87
2018,9,27,15,30,513.0,133.0,1.7,30.5,369.0,651.29,492.22
2018,9,27,15,45,465.5,125.5,1.85,29.8,321.0,601.03,460.52
2018,9,27,16,0,418.0,118.0,2.0,29.1,273.0,549.54,426.24
2018,9,27,16,15,347.0,107.5,2.0,28.2,223.0,472.91,371.11
2018,9,27,16,30,276.0,97.0,2.0,27.3,173.0,377.49,299.75
2018,9,27,16,45,218.0,79.5,2.0,26.45,131.5,305.22,243.28
2018,9,27,17,0,160.0,62.0,2.0,25.6,90.0,234.5,185.59
2018,9,27,17,15,123.0,44.5,2.0,24.65,61.5,182.55,140.73
2018,9,27,17,30,86.0,27.0,2.0,23.7,33.0,125.81,73.42
2018,9,27,17,45,52.0,15.0,2.0,22.8,17.5,50.45,0.0
2018,9,27,18,0,18.0,3.0,2.0,21.9,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.0,21.45,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,19.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.8,19.45,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,18.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.2,15.4,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.2,15.5,1.0,0.85,0.0
2018,9,28,6,15,0.0,4.5,1.25,15.8,4.5,3.69,0.0
2018,9,28,6,30,0.0,8.0,1.3,16.1,8.0,6.56,0.0
2018,9,28,6,45,8.0,11.0,1.3,16.45,12.5,9.31,2.45
2018,9,28,7,0,16.0,14.0,1.3,16.8,17.0,12.01,4.96
2018,9,28,7,15,8.0,18.0,1.25,17.3,19.5,15.27,7.92
2018,9,28,7,30,0.0,22.0,1.2,17.8,22.0,18.12,10.46
2018,9,28,7,45,0.0,36.5,1.1,18.25,36.5,30.14,21.06
2018,9,28,8,0,0.0,51.0,1.0,18.7,51.0,42.19,31.54
2018,9,28,8,15,0.0,51.5,1.0,19.45,51.5,42.62,31.7
2018,9,28,8,30,0.0,52.0,1.0,20.2,52.0,43.06,31.86
2018,9,28,8,45,1.0,88.5,1.0,20.95,89.0,73.47,57.71
2018,9,28,9,0,2.0,125.0,1.0,21.7,126.0,101.34,80.83
2018,9,28,9,15,3.0,144.5,1.1,22.45,146.0,116.0,92.54
2018,9,28,9,30,4.0,164.0,1.2,23.2,166.0,130.74,99.54
2018,9,28,9,45,12.0,195.5,1.3,24.0,203.5,155.5,118.0
2018,9,28,10,0,20.0,227.0,1.4,24.8,241.0,181.47,137.07
2018,9,28,10,15,40.5,270.0,1.5,25.5,299.0,211.31,158.52
2018,9,28,10,30,61.0,313.0,1.6,26.2,357.0,252.18,188.35
2018,9,28,10,45,85.0,334.0,1.7,26.9,397.0,283.01,210.54
2018,9,28,11,0,109.0,355.0,1.8,27.6,437.0,317.2,235.36
2018,9,28,11,15,326.0,298.0,1.95,28.1,549.5,379.26,279.66
2018,9,28,11,30,543.0,241.0,2.1,28.6,662.0,467.04,344.18
2018,9,28,11,45,730.5,169.0,2.25,29.1,737.5,545.08,402.46
2018,9,28,12,0,918.0,97.0,2.4,29.6,813.0,631.09,466.5
2018,9,28,12,15,915.0,98.0,2.5,29.9,807.5,673.53,498.32
2018,9,28,12,30,912.0,99.0,2.6,30.2,802.0,713.3,527.85
2018,9,28,12,45,906.0,99.5,2.7,30.5,788.0,747.66,553.12
2018,9,28,13,0,900.0,100.0,2.8,30.8,774.0,778.84,574.69
2018,9,28,13,15,895.0,98.5,2.9,30.8,753.0,805.52,593.63
2018,9,28,13,30,890.0,97.0,3.0,30.8,732.0,828.81,610.43
2018,9,28,13,45,883.5,95.0,3.15,30.8,704.0,846.87,624.16
2018,9,28,14,0,877.0,93.0,3.3,30.8,676.0,861.35,635.69
2018,9,28,14,15,866.5,90.5,3.4,30.45,641.0,868.19,642.91
2018,9,28,14,30,856.0,88.0,3.5,30.1,606.0,871.31,647.85
2018,9,28,14,45,841.0,85.0,3.6,29.8,565.0,875.51,653.6
2018,9,28,15,0,826.0,82.0,3.7,29.5,524.0,866.96,650.78
2018,9,28,15,15,804.0,79.0,3.7,29.5,478.0,848.52,639.99
2018,9,28,15,30,782.0,76.0,3.7,29.5,432.0,826.7,626.84
2018,9,28,15,45,753.0,72.5,3.85,28.15,383.0,794.82,610.36
2018,9,28,16,0,724.0,69.0,4.0,26.8,334.0,760.15,591.02
2018,9,28,16,15,682.5,63.5,3.95,25.8,283.0,709.55,557.29
2018,9,28,16,30,641.0,58.0,3.9,24.8,232.0,663.95,525.47
2018,9,28,16,45,533.0,52.5,3.8,23.85,176.0,556.09,443.91
2018,9,28,17,0,425.0,47.0,3.7,22.9,120.0,450.7,360.2
2018,9,28,17,15,306.5,36.0,3.55,21.9,79.0,334.15,262.14
2018,9,28,17,30,188.0,25.0,3.4,20.9,38.0,213.06,113.64
2018,9,28,17,45,103.0,14.0,3.25,19.95,20.0,86.16,0.0
2018,9,28,18,0,18.0,3.0,3.1,19.0,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,3.05,18.45,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
