Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,20,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,15,35.5,7.0,1.05,15.9,8.5,0.0,0.0
2018,10,19,6,30,71.0,14.0,1.0,16.4,17.0,11.95,0.0
2018,10,19,6,45,159.0,29.0,0.95,16.9,47.0,22.4,11.12
2018,10,19,7,0,247.0,44.0,0.9,17.4,77.0,33.69,23.24
2018,10,19,7,15,374.5,54.0,1.1,18.25,128.0,43.17,32.0
2018,10,19,7,30,502.0,64.0,1.3,19.1,179.0,50.64,38.74
2018,10,19,7,45,528.0,73.0,1.55,20.0,219.0,56.5,43.87
2018,10,19,8,0,554.0,82.0,1.8,20.9,259.0,62.16,48.63
2018,10,19,8,15,594.0,90.0,1.85,21.85,306.0,67.0,52.54
2018,10,19,8,30,634.0,98.0,1.9,22.8,353.0,71.73,56.25
2018,10,19,8,45,728.0,89.5,2.0,23.75,413.0,65.35,50.46
2018,10,19,9,0,822.0,81.0,2.1,24.7,473.0,65.22,50.0
2018,10,19,9,15,847.0,81.0,2.1,25.55,513.5,64.78,49.32
2018,10,19,9,30,872.0,81.0,2.1,26.4,554.0,72.92,55.82
2018,10,19,9,45,886.5,82.0,2.15,27.25,587.0,112.36,61.27
2018,10,19,10,0,901.0,83.0,2.2,28.1,620.0,168.94,91.53
2018,10,19,10,15,909.5,84.5,2.2,28.6,645.5,225.75,133.04
2018,10,19,10,30,918.0,86.0,2.2,29.1,671.0,282.58,179.41
2018,10,19,10,45,923.5,87.0,2.2,29.65,689.0,337.97,226.34
2018,10,19,11,0,929.0,88.0,2.2,30.2,707.0,392.57,272.53
2018,10,19,11,15,932.0,88.0,2.15,30.55,716.5,444.36,315.93
2018,10,19,11,30,935.0,88.0,2.1,30.9,726.0,494.62,356.96
2018,10,19,11,45,935.5,88.5,2.0,31.25,728.0,542.36,394.69
2018,10,19,12,0,936.0,89.0,1.9,31.6,730.0,587.96,429.58
2018,10,19,12,15,933.0,88.5,1.75,31.7,722.5,628.28,459.83
2018,10,19,12,30,930.0,88.0,1.6,31.8,715.0,665.78,487.09
2018,10,19,12,45,924.0,88.5,1.45,31.95,700.0,699.35,510.62
2018,10,19,13,0,918.0,89.0,1.3,32.1,685.0,729.69,531.2
2018,10,19,13,15,910.5,88.0,1.2,32.0,662.5,754.09,547.74
2018,10,19,13,30,903.0,87.0,1.1,31.9,640.0,774.96,561.05
2018,10,19,13,45,892.0,85.0,0.95,31.85,609.5,788.5,568.79
2018,10,19,14,0,881.0,83.0,0.8,31.8,579.0,798.29,574.05
2018,10,19,14,15,866.0,81.0,0.8,31.6,542.5,808.72,582.33
2018,10,19,14,30,851.0,79.0,0.8,31.4,506.0,808.25,583.73
2018,10,19,14,45,830.0,76.0,0.75,31.15,463.5,797.91,578.29
2018,10,19,15,0,809.0,73.0,0.7,30.9,421.0,783.9,570.56
2018,10,19,15,15,779.0,70.0,0.7,30.9,375.0,758.98,555.72
2018,10,19,15,30,749.0,67.0,0.7,30.9,329.0,730.83,538.4
2018,10,19,15,45,699.5,63.0,0.75,29.85,279.0,682.49,509.44
2018,10,19,16,0,650.0,59.0,0.8,28.8,229.0,638.79,481.93
2018,10,19,16,15,544.5,53.5,0.85,27.55,175.5,541.49,414.19
2018,10,19,16,30,439.0,48.0,0.9,26.3,122.0,444.94,342.72
2018,10,19,16,45,326.5,37.0,0.95,25.05,81.5,338.96,257.61
2018,10,19,17,0,214.0,26.0,1.0,23.8,41.0,226.63,117.84
2018,10,19,17,15,116.5,14.5,1.05,23.15,21.5,94.29,0.0
2018,10,19,17,30,19.0,3.0,1.1,22.5,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.15,21.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,19.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,20,6,15,26.0,6.5,1.05,16.75,7.5,0.0,0.0
2018,10,20,6,30,52.0,13.0,1.0,17.3,15.0,11.1,0.0
2018,10,20,6,45,167.5,28.5,0.95,17.85,48.0,22.06,10.26
2018,10,20,7,0,283.0,44.0,0.9,18.4,81.0,33.85,23.19
2018,10,20,7,15,397.0,52.0,1.1,19.35,128.0,41.69,30.53
2018,10,20,7,30,511.0,60.0,1.3,20.3,175.0,47.5,35.8
2018,10,20,7,45,544.0,69.5,1.5,21.25,218.0,53.94,41.41
2018,10,20,8,0,577.0,79.0,1.7,22.2,261.0,60.17,46.65
2018,10,20,8,15,595.0,90.0,1.7,23.2,303.0,67.17,52.39
2018,10,20,8,30,613.0,101.0,1.7,24.2,345.0,73.88,57.76
2018,10,20,8,45,690.0,96.5,1.7,25.25,400.0,69.91,54.0
2018,10,20,9,0,767.0,92.0,1.7,26.3,455.0,72.76,56.0
2018,10,20,9,15,822.5,85.5,1.65,27.2,503.0,67.72,51.43
2018,10,20,9,30,878.0,79.0,1.6,28.1,551.0,71.7,54.41
2018,10,20,9,45,890.0,80.5,1.55,29.05,583.5,109.63,59.34
2018,10,20,10,0,902.0,82.0,1.5,30.0,616.0,166.36,88.89
2018,10,20,10,15,910.5,83.0,1.4,30.4,641.0,222.76,129.32
2018,10,20,10,30,919.0,84.0,1.3,30.8,666.0,279.16,174.57
2018,10,20,10,45,924.5,85.0,1.2,31.2,684.0,334.47,220.6
2018,10,20,11,0,930.0,86.0,1.1,31.6,702.0,388.99,265.75
2018,10,20,11,15,932.5,86.5,1.1,31.75,711.5,440.93,308.65
2018,10,20,11,30,935.0,87.0,1.1,31.9,721.0,491.3,349.26
2018,10,20,11,45,935.5,87.0,1.1,32.05,722.5,538.5,386.43
2018,10,20,12,0,936.0,87.0,1.1,32.2,724.0,583.54,420.95
2018,10,20,12,15,933.5,86.5,1.1,32.2,716.5,624.03,451.67
2018,10,20,12,30,931.0,86.0,1.1,32.2,709.0,661.73,479.74
2018,10,20,12,45,926.5,85.0,1.15,32.2,694.0,694.71,504.52
2018,10,20,13,0,922.0,84.0,1.2,32.2,679.0,724.47,526.79
2018,10,20,13,15,914.5,83.5,1.25,32.05,656.5,749.33,545.25
2018,10,20,13,30,907.0,83.0,1.3,31.9,634.0,770.69,560.72
2018,10,20,13,45,896.5,81.5,1.35,31.75,604.0,785.11,571.8
2018,10,20,14,0,886.0,80.0,1.4,31.6,574.0,795.83,580.69
2018,10,20,14,15,870.5,78.0,1.4,31.35,537.5,798.31,584.04
2018,10,20,14,30,855.0,76.0,1.4,31.1,501.0,804.85,590.28
2018,10,20,14,45,833.0,73.5,1.45,30.85,458.5,794.31,585.79
2018,10,20,15,0,811.0,71.0,1.5,30.6,416.0,780.12,578.94
2018,10,20,15,15,781.0,68.0,1.5,30.6,370.0,755.26,563.6
2018,10,20,15,30,751.0,65.0,1.5,30.6,324.0,727.2,545.68
2018,10,20,15,45,706.5,60.5,1.45,29.6,275.0,682.52,517.09
2018,10,20,16,0,662.0,56.0,1.4,28.6,226.0,635.45,485.24
2018,10,20,16,15,592.5,49.0,1.3,27.35,177.0,571.35,438.91
2018,10,20,16,30,523.0,42.0,1.2,26.1,128.0,500.85,384.57
2018,10,20,16,45,384.5,33.5,1.1,24.85,84.5,377.56,284.75
2018,10,20,17,0,246.0,25.0,1.0,23.6,41.0,245.29,106.31
2018,10,20,17,15,132.0,14.0,1.0,23.0,21.5,104.3,0.0
2018,10,20,17,30,18.0,3.0,1.0,22.4,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,1.05,21.75,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,21,6,15,38.0,5.5,0.75,16.1,6.5,0.0,0.0
2018,10,21,6,30,76.0,11.0,0.7,16.5,13.0,9.39,0.0
2018,10,21,6,45,104.0,20.0,0.65,16.9,29.5,15.45,5.07
2018,10,21,7,0,132.0,29.0,0.6,17.3,46.0,22.1,13.25
2018,10,21,7,15,207.0,42.0,0.7,17.95,82.0,31.73,22.07
2018,10,21,7,30,282.0,55.0,0.8,18.6,118.0,41.19,30.57
2018,10,21,7,45,146.5,79.5,0.9,19.2,112.5,59.35,46.5
2018,10,21,8,0,11.0,104.0,1.0,19.8,107.0,81.84,65.89
2018,10,21,8,15,230.0,111.5,1.1,20.7,201.5,81.13,64.95
2018,10,21,8,30,449.0,119.0,1.2,21.6,296.0,83.66,66.75
2018,10,21,8,45,641.0,96.5,1.3,22.55,380.5,69.44,54.2
2018,10,21,9,0,833.0,74.0,1.4,23.5,465.0,60.43,46.21
2018,10,21,9,15,849.5,77.0,1.45,24.4,503.5,62.15,47.37
2018,10,21,9,30,866.0,80.0,1.5,25.3,542.0,72.17,55.48
2018,10,21,9,45,877.5,82.0,1.55,26.2,574.0,108.04,59.96
2018,10,21,10,0,889.0,84.0,1.6,27.1,606.0,164.3,89.19
2018,10,21,10,15,897.5,85.0,1.65,27.5,631.0,219.93,129.36
2018,10,21,10,30,906.0,86.0,1.7,27.9,656.0,275.56,174.68
2018,10,21,10,45,910.5,87.0,1.7,28.3,673.0,329.85,220.85
2018,10,21,11,0,915.0,88.0,1.7,28.7,690.0,383.27,266.33
2018,10,21,11,15,918.0,88.5,1.75,29.0,699.5,434.6,309.7
2018,10,21,11,30,921.0,89.0,1.8,29.3,709.0,484.45,350.89
2018,10,21,11,45,921.0,89.0,1.8,29.55,710.5,530.73,388.27
2018,10,21,12,0,921.0,89.0,1.8,29.8,712.0,574.82,422.97
2018,10,21,12,15,915.5,90.5,1.85,29.85,704.5,614.84,454.42
2018,10,21,12,30,910.0,92.0,1.9,29.9,697.0,651.97,483.14
2018,10,21,12,45,901.0,93.0,1.95,29.95,681.0,683.37,507.33
2018,10,21,13,0,892.0,94.0,2.0,30.0,665.0,711.43,528.83
2018,10,21,13,15,884.0,93.0,2.05,29.9,642.5,734.75,547.14
2018,10,21,13,30,876.0,92.0,2.1,29.8,620.0,754.62,561.86
2018,10,21,13,45,864.5,90.0,2.2,29.65,590.0,773.89,576.81
2018,10,21,14,0,853.0,88.0,2.3,29.5,560.0,783.38,585.26
2018,10,21,14,15,837.0,86.0,2.35,29.25,524.0,785.59,588.87
2018,10,21,14,30,821.0,84.0,2.4,29.0,488.0,784.03,590.08
2018,10,21,14,45,798.5,80.5,2.5,28.7,446.0,771.73,584.37
2018,10,21,15,0,776.0,77.0,2.6,28.4,404.0,755.83,576.1
2018,10,21,15,15,744.0,73.5,2.6,28.4,358.5,728.72,558.42
2018,10,21,15,30,712.0,70.0,2.6,28.4,313.0,698.45,538.02
2018,10,21,15,45,665.5,64.5,2.55,27.35,264.5,657.49,510.94
2018,10,21,16,0,619.0,59.0,2.5,26.3,216.0,609.2,476.86
2018,10,21,16,15,537.0,53.0,2.2,25.05,167.5,530.86,417.44
2018,10,21,16,30,455.0,47.0,1.9,23.8,119.0,452.45,354.72
2018,10,21,16,45,312.0,35.5,1.6,22.6,76.5,323.7,246.79
2018,10,21,17,0,169.0,24.0,1.3,21.4,34.0,187.07,58.54
2018,10,21,17,15,84.5,12.0,1.25,20.7,17.0,69.08,0.0
2018,10,21,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,22,6,15,65.0,7.5,1.0,12.75,9.0,0.0,0.0
2018,10,22,6,30,130.0,15.0,1.1,13.3,18.0,12.8,0.0
2018,10,22,6,45,209.0,21.0,1.2,13.8,40.0,17.04,5.64
2018,10,22,7,0,288.0,27.0,1.3,14.3,62.0,21.48,12.83
2018,10,22,7,15,247.0,28.5,1.35,14.8,68.5,21.82,13.62
2018,10,22,7,30,206.0,30.0,1.4,15.3,75.0,22.15,14.09
2018,10,22,7,45,103.0,36.5,1.5,15.85,59.0,28.67,19.96
2018,10,22,8,0,0.0,43.0,1.6,16.4,43.0,35.53,26.03
2018,10,22,8,15,0.0,64.0,1.6,17.15,64.0,53.03,41.35
2018,10,22,8,30,0.0,85.0,1.6,17.9,85.0,69.73,55.71
2018,10,22,8,45,10.0,127.0,1.65,18.7,131.5,100.83,82.23
2018,10,22,9,0,20.0,169.0,1.7,19.5,178.0,130.28,106.78
2018,10,22,9,15,22.5,184.5,1.75,20.3,195.5,141.58,115.63
2018,10,22,9,30,25.0,200.0,1.8,21.1,213.0,152.72,124.28
2018,10,22,9,45,94.0,225.0,1.85,21.9,279.0,166.52,126.92
2018,10,22,10,0,163.0,250.0,1.9,22.7,345.0,193.03,142.74
2018,10,22,10,15,453.0,193.5,1.9,23.3,473.0,209.71,142.39
2018,10,22,10,30,743.0,137.0,1.9,23.9,601.0,265.58,175.95
2018,10,22,10,45,830.5,111.5,1.9,24.5,643.5,320.37,219.51
2018,10,22,11,0,918.0,86.0,1.9,25.1,686.0,380.33,268.1
2018,10,22,11,15,921.0,87.0,1.9,25.6,696.0,432.1,312.2
2018,10,22,11,30,924.0,88.0,1.9,26.1,706.0,482.42,354.01
2018,10,22,11,45,924.5,87.5,1.9,26.6,707.0,528.54,391.51
2018,10,22,12,0,925.0,87.0,1.9,27.1,708.0,572.48,426.25
2018,10,22,12,15,923.0,87.0,1.9,27.4,701.5,613.14,457.94
2018,10,22,12,30,921.0,87.0,1.9,27.7,695.0,651.1,486.88
2018,10,22,12,45,916.5,86.0,1.95,27.95,680.0,683.63,511.79
2018,10,22,13,0,912.0,85.0,2.0,28.2,665.0,712.99,534.06
2018,10,22,13,15,905.0,84.0,2.05,28.15,642.5,737.32,552.91
2018,10,22,13,30,898.0,83.0,2.1,28.1,620.0,758.19,568.3
2018,10,22,13,45,887.0,81.0,2.2,28.0,590.0,771.43,579.09
2018,10,22,14,0,876.0,79.0,2.3,27.9,560.0,780.95,587.55
2018,10,22,14,15,860.0,77.5,2.35,27.65,524.0,783.46,591.38
2018,10,22,14,30,844.0,76.0,2.4,27.4,488.0,789.98,598.17
2018,10,22,14,45,821.5,73.5,2.5,27.1,446.0,779.02,593.31
2018,10,22,15,0,799.0,71.0,2.6,26.8,404.0,764.44,585.93
2018,10,22,15,15,768.0,67.5,2.6,26.8,358.0,738.26,568.79
2018,10,22,15,30,737.0,64.0,2.6,26.8,312.0,708.93,548.94
2018,10,22,15,45,673.5,61.0,2.8,25.7,261.0,651.02,510.55
2018,10,22,16,0,610.0,58.0,3.0,24.6,210.0,598.41,473.75
2018,10,22,16,15,527.5,51.0,2.9,23.5,161.5,518.84,412.78
2018,10,22,16,30,445.0,44.0,2.8,22.4,113.0,439.65,348.55
2018,10,22,16,45,329.0,33.5,2.75,21.3,74.0,333.15,254.8
2018,10,22,17,0,213.0,23.0,2.7,20.2,35.0,212.55,32.86
2018,10,22,17,15,106.5,11.5,2.7,19.45,17.5,83.61,0.0
2018,10,22,17,30,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.7,17.95,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,23,6,15,57.0,6.5,1.55,11.85,8.0,0.0,0.0
2018,10,23,6,30,114.0,13.0,1.6,12.2,16.0,11.1,0.0
2018,10,23,6,45,263.5,25.5,1.7,12.55,51.5,21.28,7.45
2018,10,23,7,0,413.0,38.0,1.8,12.9,87.0,31.47,21.42
2018,10,23,7,15,401.5,44.0,1.75,13.5,110.5,35.22,25.49
2018,10,23,7,30,390.0,50.0,1.7,14.1,134.0,38.86,29.03
2018,10,23,7,45,237.5,82.0,1.7,14.7,137.0,61.71,49.44
2018,10,23,8,0,85.0,114.0,1.7,15.3,140.0,84.05,69.07
2018,10,23,8,15,202.5,127.0,1.65,16.15,202.0,90.73,74.59
2018,10,23,8,30,320.0,140.0,1.6,17.0,264.0,100.02,82.25
2018,10,23,8,45,368.0,148.0,1.6,17.8,306.0,100.68,82.35
2018,10,23,9,0,416.0,156.0,1.6,18.6,348.0,104.96,85.55
2018,10,23,9,15,616.0,124.0,1.6,19.45,434.5,85.53,68.44
2018,10,23,9,30,816.0,92.0,1.6,20.3,521.0,71.73,56.29
2018,10,23,9,45,842.0,90.5,1.6,21.15,556.5,100.4,57.68
2018,10,23,10,0,868.0,89.0,1.6,22.0,592.0,154.38,84.63
2018,10,23,10,15,871.5,92.0,1.65,22.65,615.0,210.28,125.45
2018,10,23,10,30,875.0,95.0,1.7,23.3,638.0,271.06,175.3
2018,10,23,10,45,842.5,108.5,1.7,23.95,643.0,319.24,218.27
2018,10,23,11,0,810.0,122.0,1.7,24.6,648.0,368.47,261.56
2018,10,23,11,15,772.0,137.0,1.8,25.0,644.0,409.64,298.16
2018,10,23,11,30,734.0,152.0,1.9,25.4,640.0,449.69,332.55
2018,10,23,11,45,676.5,172.0,2.0,25.75,622.5,480.05,358.66
2018,10,23,12,0,619.0,192.0,2.1,26.1,605.0,504.05,378.92
2018,10,23,12,15,671.5,171.0,2.25,26.15,615.0,548.21,414.16
2018,10,23,12,30,724.0,150.0,2.4,26.2,625.0,593.34,449.81
2018,10,23,12,45,760.0,135.5,2.6,26.2,624.0,634.55,482.55
2018,10,23,13,0,796.0,121.0,2.8,26.2,623.0,673.16,513.33
2018,10,23,13,15,685.0,149.0,2.9,26.0,570.5,654.63,501.14
2018,10,23,13,30,574.0,177.0,3.0,25.8,518.0,618.64,476.25
2018,10,23,13,45,474.0,194.5,3.1,25.6,466.5,580.45,449.23
2018,10,23,14,0,374.0,212.0,3.2,25.4,415.0,521.31,406.2
2018,10,23,14,15,346.0,201.0,3.2,25.1,379.5,499.08,391.3
2018,10,23,14,30,318.0,190.0,3.2,24.8,344.0,474.46,374.15
2018,10,23,14,45,209.0,177.5,3.15,24.45,275.0,363.76,289.25
2018,10,23,15,0,100.0,165.0,3.1,24.1,206.0,267.21,212.53
2018,10,23,15,15,284.5,129.5,3.1,24.1,228.0,395.67,318.95
2018,10,23,15,30,469.0,94.0,3.1,24.1,250.0,523.35,420.65
2018,10,23,15,45,459.0,83.5,2.85,23.3,216.5,503.03,405.06
2018,10,23,16,0,449.0,73.0,2.6,22.5,183.0,481.09,387.81
2018,10,23,16,15,324.5,62.5,2.25,21.55,132.5,368.69,297.65
2018,10,23,16,30,200.0,52.0,1.9,20.6,82.0,259.9,207.17
2018,10,23,16,45,120.0,35.5,1.55,19.65,51.5,161.87,121.52
2018,10,23,17,0,40.0,19.0,1.2,18.7,21.0,58.76,0.0
2018,10,23,17,15,20.0,9.5,1.2,18.1,10.5,21.9,0.0
2018,10,23,17,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,24,6,15,56.5,6.0,0.7,12.45,7.0,0.0,0.0
2018,10,24,6,30,113.0,12.0,0.6,13.0,14.0,10.24,0.0
2018,10,24,6,45,176.5,22.0,0.55,13.55,37.0,17.16,3.83
2018,10,24,7,0,240.0,32.0,0.5,14.1,60.0,24.78,15.55
2018,10,24,7,15,274.5,43.5,0.55,14.95,90.0,33.24,23.61
2018,10,24,7,30,309.0,55.0,0.6,15.8,120.0,41.45,31.13
2018,10,24,7,45,372.5,72.0,0.65,16.7,170.0,53.53,41.85
2018,10,24,8,0,436.0,89.0,0.7,17.6,220.0,65.29,52.05
2018,10,24,8,15,604.5,78.5,0.6,18.55,292.0,59.09,46.39
2018,10,24,8,30,773.0,68.0,0.5,19.5,364.0,56.81,44.15
2018,10,24,8,45,817.0,66.5,0.4,20.4,411.5,55.51,42.76
2018,10,24,9,0,861.0,65.0,0.3,21.3,459.0,61.67,47.77
2018,10,24,9,15,874.5,68.0,0.35,22.45,496.5,64.13,49.48
2018,10,24,9,30,888.0,71.0,0.4,23.6,534.0,66.5,51.1
2018,10,24,9,45,896.0,73.5,0.5,24.75,565.0,97.24,54.02
2018,10,24,10,0,904.0,76.0,0.6,25.9,596.0,154.09,81.71
2018,10,24,10,15,911.0,77.5,0.8,26.4,620.5,210.26,121.37
2018,10,24,10,30,918.0,79.0,1.0,26.9,645.0,266.26,166.65
2018,10,24,10,45,922.5,80.0,1.15,27.45,662.0,320.8,212.94
2018,10,24,11,0,927.0,81.0,1.3,28.0,679.0,374.44,258.76
2018,10,24,11,15,929.0,81.5,1.5,28.1,688.0,425.6,302.82
2018,10,24,11,30,931.0,82.0,1.7,28.2,697.0,475.16,344.84
2018,10,24,11,45,930.5,82.5,1.85,28.3,698.0,521.72,383.59
2018,10,24,12,0,930.0,83.0,2.0,28.4,699.0,566.06,419.79
2018,10,24,12,15,927.0,83.0,2.2,28.35,691.5,606.13,452.64
2018,10,24,12,30,924.0,83.0,2.4,28.3,684.0,643.42,482.92
2018,10,24,12,45,919.0,82.0,2.55,28.2,668.5,675.52,508.97
2018,10,24,13,0,914.0,81.0,2.7,28.1,653.0,704.41,532.43
2018,10,24,13,15,905.0,79.5,2.85,27.95,629.5,726.67,550.98
2018,10,24,13,30,896.0,78.0,3.0,27.8,606.0,745.34,565.78
2018,10,24,13,45,884.0,76.5,3.2,27.6,575.5,758.15,577.01
2018,10,24,14,0,872.0,75.0,3.4,27.4,545.0,767.27,585.83
2018,10,24,14,15,855.0,73.0,3.4,27.2,508.5,768.24,588.16
2018,10,24,14,30,838.0,71.0,3.4,27.0,472.0,773.02,593.36
2018,10,24,14,45,815.5,68.5,3.45,26.75,430.5,762.0,587.71
2018,10,24,15,0,793.0,66.0,3.5,26.5,389.0,747.44,579.53
2018,10,24,15,15,761.5,63.0,3.5,26.5,344.0,721.62,562.17
2018,10,24,15,30,730.0,60.0,3.5,26.5,299.0,692.76,542.08
2018,10,24,15,45,597.0,64.5,3.15,25.7,239.5,595.36,470.69
2018,10,24,16,0,464.0,69.0,2.8,24.9,180.0,491.68,392.12
2018,10,24,16,15,331.5,60.0,2.4,23.8,130.0,369.54,295.77
2018,10,24,16,30,199.0,51.0,2.0,22.7,80.0,257.42,203.16
2018,10,24,16,45,178.5,35.0,1.6,21.6,53.5,222.44,164.56
2018,10,24,17,0,158.0,19.0,1.2,20.5,27.0,163.78,0.0
2018,10,24,17,15,79.0,9.5,1.2,19.95,13.5,62.33,0.0
2018,10,24,17,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,6,15,65.0,6.5,0.8,13.8,7.5,0.0,0.0
2018,10,25,6,30,130.0,13.0,0.9,14.1,15.0,11.1,0.0
2018,10,25,6,45,268.5,23.5,1.0,14.45,47.5,19.65,3.6
2018,10,25,7,0,407.0,34.0,1.1,14.8,80.0,28.09,18.16
2018,10,25,7,15,511.5,40.5,1.05,15.35,127.5,32.97,23.26
2018,10,25,7,30,616.0,47.0,1.0,15.9,175.0,41.35,30.97
2018,10,25,7,45,670.5,51.5,0.9,16.45,223.0,44.76,34.14
2018,10,25,8,0,725.0,56.0,0.8,17.0,271.0,48.23,37.19
2018,10,25,8,15,747.0,61.0,0.9,17.9,314.5,51.8,40.16
2018,10,25,8,30,769.0,66.0,1.0,18.8,358.0,55.27,42.96
2018,10,25,8,45,807.0,66.5,1.05,19.7,404.0,55.45,42.84
2018,10,25,9,0,845.0,67.0,1.1,20.6,450.0,62.83,48.92
2018,10,25,9,15,858.5,70.0,1.25,21.7,487.0,65.26,50.63
2018,10,25,9,30,872.0,73.0,1.4,22.8,524.0,67.59,52.25
2018,10,25,9,45,880.0,75.5,1.5,23.85,554.5,95.84,54.56
2018,10,25,10,0,888.0,78.0,1.6,24.9,585.0,151.75,81.51
2018,10,25,10,15,897.5,78.5,1.7,25.6,609.5,206.64,120.12
2018,10,25,10,30,907.0,79.0,1.8,26.3,634.0,261.61,164.6
2018,10,25,10,45,912.5,79.5,1.9,27.0,651.0,315.35,210.45
2018,10,25,11,0,918.0,80.0,2.0,27.7,668.0,368.28,255.9
2018,10,25,11,15,921.0,80.0,2.05,28.05,677.0,418.83,299.24
2018,10,25,11,30,924.0,80.0,2.1,28.4,686.0,467.86,340.41
2018,10,25,11,45,925.0,80.0,2.1,28.75,687.5,514.22,378.36
2018,10,25,12,0,926.0,80.0,2.1,29.1,689.0,558.49,413.65
2018,10,25,12,15,923.0,79.5,2.2,29.3,681.5,597.77,445.09
2018,10,25,12,30,920.0,79.0,2.3,29.5,674.0,634.25,473.85
2018,10,25,12,45,914.0,79.0,2.4,29.7,659.0,666.43,499.0
2018,10,25,13,0,908.0,79.0,2.5,29.9,644.0,695.4,521.49
2018,10,25,13,15,901.0,78.0,2.6,29.85,621.5,719.32,540.71
2018,10,25,13,30,894.0,77.0,2.7,29.8,599.0,739.81,556.18
2018,10,25,13,45,882.5,75.5,2.8,29.8,569.5,752.91,566.58
2018,10,25,14,0,871.0,74.0,2.9,29.8,540.0,762.35,574.65
2018,10,25,14,15,855.5,72.5,2.95,29.6,504.5,765.07,578.41
2018,10,25,14,30,840.0,71.0,3.0,29.4,469.0,771.63,585.02
2018,10,25,14,45,818.0,68.0,3.05,29.2,427.5,760.44,579.24
2018,10,25,15,0,796.0,65.0,3.1,29.0,386.0,745.7,570.95
2018,10,25,15,15,764.5,62.0,3.1,29.0,341.0,719.96,553.89
2018,10,25,15,30,733.0,59.0,3.1,29.0,296.0,691.19,534.1
2018,10,25,15,45,685.0,54.5,2.8,28.0,248.0,644.59,501.21
2018,10,25,16,0,637.0,50.0,2.5,27.0,200.0,595.87,465.04
2018,10,25,16,15,530.5,46.0,2.15,25.7,151.0,508.72,398.21
2018,10,25,16,30,424.0,42.0,1.8,24.4,102.0,416.18,323.67
2018,10,25,16,45,263.5,29.5,1.45,23.05,62.0,277.31,200.6
2018,10,25,17,0,103.0,17.0,1.1,21.7,22.0,119.17,0.0
2018,10,25,17,15,51.5,8.5,1.1,21.1,11.0,42.44,0.0
2018,10,25,17,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,6,15,52.5,5.0,0.95,16.5,6.0,0.0,0.0
2018,10,26,6,30,105.0,10.0,0.9,16.9,12.0,8.54,0.0
2018,10,26,6,45,265.0,21.0,0.85,17.3,45.5,17.45,0.71
2018,10,26,7,0,425.0,32.0,0.8,17.7,79.0,26.48,16.44
2018,10,26,7,15,501.0,39.5,0.95,18.7,122.0,32.16,22.16
2018,10,26,7,30,577.0,47.0,1.1,19.7,165.0,37.82,27.37
2018,10,26,7,45,567.5,60.0,1.25,20.7,201.0,47.17,35.58
2018,10,26,8,0,558.0,73.0,1.4,21.7,237.0,56.08,43.21
2018,10,26,8,15,627.5,75.0,1.35,22.7,288.0,56.92,43.74
2018,10,26,8,30,697.0,77.0,1.3,23.7,339.0,58.0,44.4
2018,10,26,8,45,764.5,72.0,1.3,24.65,390.0,59.18,45.12
2018,10,26,9,0,832.0,67.0,1.3,25.6,441.0,55.65,41.83
2018,10,26,9,15,846.0,70.0,1.35,26.45,478.0,65.06,49.48
2018,10,26,9,30,860.0,73.0,1.4,27.3,515.0,67.4,51.12
2018,10,26,9,45,837.0,85.0,1.45,28.1,536.5,90.62,51.28
2018,10,26,10,0,814.0,97.0,1.5,28.9,558.0,148.85,81.06
2018,10,26,10,15,771.5,115.5,1.55,29.4,567.5,206.23,123.13
2018,10,26,10,30,729.0,134.0,1.6,29.9,577.0,253.2,162.26
2018,10,26,10,45,750.5,131.0,1.7,30.35,598.0,301.69,202.02
2018,10,26,11,0,772.0,128.0,1.8,30.8,619.0,354.91,245.75
2018,10,26,11,15,818.0,113.5,1.85,31.05,640.5,403.89,285.84
2018,10,26,11,30,864.0,99.0,1.9,31.3,662.0,456.29,328.06
2018,10,26,11,45,884.0,92.0,1.95,31.5,669.0,503.07,365.86
2018,10,26,12,0,904.0,85.0,2.0,31.7,676.0,549.11,402.32
2018,10,26,12,15,892.0,88.5,2.05,31.75,666.5,586.35,431.95
2018,10,26,12,30,880.0,92.0,2.1,31.8,657.0,620.34,458.61
2018,10,26,12,45,820.5,108.5,2.15,31.8,626.0,637.78,472.8
2018,10,26,13,0,761.0,125.0,2.2,31.8,595.0,647.98,481.53
2018,10,26,13,15,782.0,113.0,2.25,31.7,581.0,675.81,503.58
2018,10,26,13,30,803.0,101.0,2.3,31.6,567.0,703.23,525.09
2018,10,26,13,45,805.5,94.0,2.3,31.45,541.5,719.82,537.76
2018,10,26,14,0,808.0,87.0,2.3,31.3,516.0,733.17,548.18
2018,10,26,14,15,744.5,93.5,2.35,31.05,468.0,707.41,532.26
2018,10,26,14,30,681.0,100.0,2.4,30.8,420.0,681.53,516.37
2018,10,26,14,45,703.5,87.0,2.4,30.55,391.5,693.31,526.58
2018,10,26,15,0,726.0,74.0,2.4,30.3,363.0,697.81,531.38
2018,10,26,15,15,701.5,68.0,2.4,30.3,320.5,674.07,515.56
2018,10,26,15,30,677.0,62.0,2.4,30.3,278.0,647.39,497.25
2018,10,26,15,45,549.0,65.0,2.1,29.25,221.5,553.56,429.84
2018,10,26,16,0,421.0,68.0,1.8,28.2,165.0,447.85,351.16
2018,10,26,16,15,312.0,57.5,1.6,27.0,120.0,349.14,274.25
2018,10,26,16,30,203.0,47.0,1.4,25.8,75.0,253.74,196.36
2018,10,26,16,45,125.5,31.5,1.2,24.65,46.5,160.21,111.55
2018,10,26,17,0,48.0,16.0,1.0,23.5,18.0,47.41,0.0
2018,10,26,17,15,24.0,8.0,1.0,22.95,9.0,6.83,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,17.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,27,6,15,38.0,5.0,0.6,17.95,5.5,0.0,0.0
2018,10,27,6,30,76.0,10.0,0.6,18.3,11.0,8.54,0.0
2018,10,27,6,45,219.0,22.0,0.55,18.65,41.5,18.37,0.0
2018,10,27,7,0,362.0,34.0,0.5,19.0,72.0,28.15,17.57
2018,10,27,7,15,465.5,41.5,0.55,19.8,117.5,33.77,23.4
2018,10,27,7,30,569.0,49.0,0.6,20.6,163.0,39.48,28.68
2018,10,27,7,45,552.0,61.5,0.7,21.35,196.0,48.37,36.52
2018,10,27,8,0,535.0,74.0,0.8,22.1,229.0,56.8,43.77
2018,10,27,8,15,558.5,84.5,0.8,23.1,270.5,63.64,49.43
2018,10,27,8,30,582.0,95.0,0.8,24.1,312.0,70.23,54.75
2018,10,27,8,45,652.0,93.0,0.75,25.05,362.5,67.97,52.48
2018,10,27,9,0,722.0,91.0,0.7,26.0,413.0,66.17,50.61
2018,10,27,9,15,780.5,85.0,0.8,26.8,459.5,67.54,51.46
2018,10,27,9,30,839.0,79.0,0.9,27.6,506.0,63.28,47.61
2018,10,27,9,45,857.0,79.0,1.0,28.4,538.5,93.19,53.94
2018,10,27,10,0,875.0,79.0,1.1,29.2,571.0,146.92,77.49
2018,10,27,10,15,882.0,81.0,1.25,29.6,595.0,201.66,114.85
2018,10,27,10,30,889.0,83.0,1.4,30.0,619.0,256.27,158.18
2018,10,27,10,45,882.5,88.0,1.5,30.45,632.5,309.32,203.04
2018,10,27,11,0,876.0,93.0,1.6,30.9,646.0,360.52,246.74
2018,10,27,11,15,896.5,87.0,1.65,31.15,660.0,410.61,288.63
2018,10,27,11,30,917.0,81.0,1.7,31.4,674.0,460.58,329.7
2018,10,27,11,45,917.0,81.5,1.75,31.6,675.5,506.5,367.12
2018,10,27,12,0,917.0,82.0,1.8,31.8,677.0,550.27,401.99
2018,10,27,12,15,913.0,83.0,1.9,31.85,670.0,589.99,433.61
2018,10,27,12,30,909.0,84.0,2.0,31.9,663.0,626.96,462.63
2018,10,27,12,45,897.5,85.0,2.05,31.9,646.0,656.35,485.68
2018,10,27,13,0,886.0,86.0,2.1,31.9,629.0,682.27,505.96
2018,10,27,13,15,878.0,84.5,2.15,31.8,606.5,704.47,523.69
2018,10,27,13,30,870.0,83.0,2.2,31.7,584.0,723.23,538.22
2018,10,27,13,45,862.0,81.0,2.25,31.6,556.0,737.99,549.62
2018,10,27,14,0,854.0,79.0,2.3,31.5,528.0,755.93,563.36
2018,10,27,14,15,834.0,77.0,2.3,31.25,491.0,754.93,564.3
2018,10,27,14,30,814.0,75.0,2.3,31.0,454.0,750.14,562.86
2018,10,27,14,45,792.0,71.5,2.3,30.75,413.0,738.29,556.58
2018,10,27,15,0,770.0,68.0,2.3,30.5,372.0,722.95,547.78
2018,10,27,15,15,738.0,64.5,2.3,30.5,327.5,696.35,530.24
2018,10,27,15,30,706.0,61.0,2.3,30.5,283.0,666.73,509.98
2018,10,27,15,45,657.0,56.5,2.15,29.4,236.5,619.74,477.6
2018,10,27,16,0,608.0,52.0,2.0,28.3,190.0,577.63,446.92
2018,10,27,16,15,530.0,45.5,1.8,27.05,144.5,503.87,390.44
2018,10,27,16,30,452.0,39.0,1.6,25.8,99.0,430.42,330.1
2018,10,27,16,45,311.0,28.0,1.35,24.55,61.5,307.37,209.88
2018,10,27,17,0,170.0,17.0,1.1,23.3,24.0,133.48,0.0
2018,10,27,17,15,85.0,8.5,1.1,22.65,12.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,28,6,15,18.0,4.0,1.5,14.9,4.0,0.0,0.0
2018,10,28,6,30,36.0,8.0,1.7,15.2,8.0,6.83,0.0
2018,10,28,6,45,86.0,22.5,1.9,15.5,29.5,17.63,0.0
2018,10,28,7,0,136.0,37.0,2.1,15.8,51.0,28.72,18.08
2018,10,28,7,15,184.0,53.0,2.3,16.3,83.0,40.69,29.66
2018,10,28,7,30,232.0,69.0,2.5,16.8,115.0,52.41,40.41
2018,10,28,7,45,259.5,85.5,2.65,17.25,149.5,64.08,50.89
2018,10,28,8,0,287.0,102.0,2.8,17.7,184.0,75.42,60.88
2018,10,28,8,15,308.5,118.5,2.9,18.25,220.0,86.4,70.31
2018,10,28,8,30,330.0,135.0,3.0,18.8,256.0,97.05,79.27
2018,10,28,8,45,359.5,147.0,3.05,19.35,293.5,104.73,85.54
2018,10,28,9,0,389.0,159.0,3.1,19.9,331.0,107.4,87.43
2018,10,28,9,15,428.0,165.5,3.15,20.5,369.5,110.58,89.72
2018,10,28,9,30,467.0,172.0,3.2,21.1,408.0,113.78,92.0
2018,10,28,9,45,653.5,131.5,3.25,21.7,484.0,105.75,70.21
2018,10,28,10,0,840.0,91.0,3.3,22.3,560.0,143.03,78.65
2018,10,28,10,15,854.5,90.0,3.35,22.85,584.5,195.67,115.19
2018,10,28,10,30,869.0,89.0,3.4,23.4,609.0,254.35,162.72
2018,10,28,10,45,871.0,91.5,3.5,23.95,625.5,306.68,208.26
2018,10,28,11,0,873.0,94.0,3.6,24.5,642.0,357.99,253.48
2018,10,28,11,15,872.0,96.0,3.65,24.9,650.0,406.58,296.27
2018,10,28,11,30,871.0,98.0,3.7,25.3,658.0,453.44,336.8
2018,10,28,11,45,881.0,94.5,3.75,25.75,661.5,498.72,374.95
2018,10,28,12,0,891.0,91.0,3.8,26.2,665.0,542.61,411.12
2018,10,28,12,15,859.0,100.5,3.85,26.4,649.0,575.83,438.8
2018,10,28,12,30,827.0,110.0,3.9,26.6,633.0,603.9,461.88
2018,10,28,12,45,748.5,132.5,3.95,26.85,597.5,612.28,469.43
2018,10,28,13,0,670.0,155.0,4.0,27.1,562.0,613.03,470.83
2018,10,28,13,15,685.5,141.5,4.0,27.1,545.0,635.89,489.74
2018,10,28,13,30,701.0,128.0,4.0,27.1,528.0,656.33,506.7
2018,10,28,13,45,650.5,134.5,4.05,27.1,491.0,647.08,501.07
2018,10,28,14,0,600.0,141.0,4.1,27.1,454.0,633.02,491.89
2018,10,28,14,15,667.0,115.0,4.05,26.85,440.5,670.71,522.74
2018,10,28,14,30,734.0,89.0,4.0,26.6,427.0,701.0,546.2
2018,10,28,14,45,761.5,76.5,4.0,26.4,399.5,717.39,559.65
2018,10,28,15,0,789.0,64.0,4.0,26.2,372.0,730.19,570.52
2018,10,28,15,15,756.0,61.0,4.0,26.2,327.0,703.53,551.96
2018,10,28,15,30,723.0,58.0,4.0,26.2,282.0,673.86,530.71
2018,10,28,15,45,672.5,53.5,3.8,25.3,235.0,625.82,495.87
2018,10,28,16,0,622.0,49.0,3.6,24.4,188.0,575.68,457.53
2018,10,28,16,15,511.5,44.0,3.2,23.5,139.5,485.91,385.94
2018,10,28,16,30,401.0,39.0,2.8,22.6,91.0,390.74,306.17
2018,10,28,16,45,281.5,27.5,2.35,21.7,56.5,281.79,188.8
2018,10,28,17,0,162.0,16.0,1.9,20.8,22.0,126.48,0.0
2018,10,28,17,15,81.0,8.0,1.9,20.3,11.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.05,18.6,0.0,0.0,0.0
