Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,18,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,6,15,15.5,3.5,2.45,12.5,3.5,0.0,0.0
2018,10,29,6,30,31.0,7.0,2.6,12.8,7.0,5.97,0.0
2018,10,29,6,45,60.5,21.5,2.75,13.1,26.0,16.82,0.0
2018,10,29,7,0,90.0,36.0,2.9,13.4,45.0,27.84,17.31
2018,10,29,7,15,128.0,53.5,3.15,14.1,74.0,40.74,29.92
2018,10,29,7,30,166.0,71.0,3.4,14.8,103.0,53.33,41.51
2018,10,29,7,45,194.5,87.0,3.65,15.5,134.5,64.57,51.67
2018,10,29,8,0,223.0,103.0,3.9,16.2,166.0,75.51,61.33
2018,10,29,8,15,246.5,117.5,4.15,16.95,198.0,85.16,69.62
2018,10,29,8,30,270.0,132.0,4.4,17.7,230.0,94.54,77.5
2018,10,29,8,45,225.0,157.5,4.65,18.45,246.0,109.54,90.1
2018,10,29,9,0,180.0,183.0,4.9,19.2,262.0,128.71,106.1
2018,10,29,9,15,230.0,195.0,4.95,19.75,304.5,131.02,107.57
2018,10,29,9,30,280.0,207.0,5.0,20.3,347.0,138.13,113.13
2018,10,29,9,45,278.0,219.0,5.0,20.8,365.5,152.32,114.92
2018,10,29,10,0,276.0,231.0,5.0,21.3,384.0,182.04,132.11
2018,10,29,10,15,320.5,235.0,5.0,21.55,420.0,213.55,153.33
2018,10,29,10,30,365.0,239.0,5.0,21.8,456.0,249.68,180.57
2018,10,29,10,45,501.0,203.5,5.0,22.05,510.5,284.23,205.13
2018,10,29,11,0,637.0,168.0,5.0,22.3,565.0,334.58,244.41
2018,10,29,11,15,655.5,164.5,5.0,22.3,578.0,377.13,281.72
2018,10,29,11,30,674.0,161.0,5.0,22.3,591.0,420.15,319.09
2018,10,29,11,45,626.5,178.0,5.0,22.3,578.0,450.45,346.52
2018,10,29,12,0,579.0,195.0,5.0,22.3,565.0,471.74,366.04
2018,10,29,12,15,553.0,202.5,5.0,22.0,553.0,494.8,386.58
2018,10,29,12,30,527.0,210.0,5.0,21.7,541.0,514.53,404.04
2018,10,29,12,45,695.5,153.0,5.0,21.45,579.5,596.79,470.51
2018,10,29,13,0,864.0,96.0,5.0,21.2,618.0,676.67,535.03
2018,10,29,13,15,774.5,116.0,5.0,20.9,571.0,665.76,528.4
2018,10,29,13,30,685.0,136.0,5.0,20.6,524.0,650.89,518.56
2018,10,29,13,45,768.5,108.0,4.95,20.35,522.5,699.32,558.73
2018,10,29,14,0,852.0,80.0,4.9,20.1,521.0,749.62,597.68
2018,10,29,14,15,818.0,81.0,4.9,20.05,480.5,741.5,592.72
2018,10,29,14,30,784.0,82.0,4.9,20.0,440.0,729.27,585.03
2018,10,29,14,45,782.5,74.5,4.85,19.95,404.0,728.75,585.92
2018,10,29,15,0,781.0,67.0,4.8,19.9,368.0,724.81,584.07
2018,10,29,15,15,747.0,63.5,4.8,19.9,323.0,696.81,563.84
2018,10,29,15,30,713.0,60.0,4.8,19.9,278.0,665.78,540.66
2018,10,29,15,45,667.5,54.5,4.55,19.6,231.5,620.6,505.09
2018,10,29,16,0,622.0,49.0,4.3,19.3,185.0,573.27,466.11
2018,10,29,16,15,546.5,42.5,3.75,18.55,140.0,508.57,411.5
2018,10,29,16,30,471.0,36.0,3.2,17.8,95.0,437.65,347.42
2018,10,29,16,45,309.0,25.5,2.7,17.05,57.5,296.27,192.82
2018,10,29,17,0,147.0,15.0,2.2,16.3,20.0,114.69,0.0
2018,10,29,17,15,73.5,7.5,2.05,15.85,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,30,6,15,54.5,5.0,1.6,10.15,5.0,0.0,0.0
2018,10,30,6,30,109.0,10.0,1.7,10.7,10.0,8.54,0.0
2018,10,30,6,45,282.5,19.5,1.8,11.25,41.5,16.44,0.0
2018,10,30,7,0,456.0,29.0,1.9,11.8,73.0,26.44,16.04
2018,10,30,7,15,553.5,35.0,2.2,12.55,119.0,31.41,21.92
2018,10,30,7,30,651.0,41.0,2.5,13.3,165.0,36.53,26.87
2018,10,30,7,45,707.5,45.5,2.75,14.05,214.0,40.18,30.29
2018,10,30,8,0,764.0,50.0,3.0,14.8,263.0,43.86,33.59
2018,10,30,8,15,800.0,53.0,3.15,15.5,310.0,46.17,35.56
2018,10,30,8,30,836.0,56.0,3.3,16.2,357.0,53.99,42.32
2018,10,30,8,45,860.0,58.5,3.5,16.9,400.5,56.52,44.33
2018,10,30,9,0,884.0,61.0,3.7,17.6,444.0,58.96,46.23
2018,10,30,9,15,900.0,63.5,3.75,18.25,482.5,61.22,47.95
2018,10,30,9,30,916.0,66.0,3.8,18.9,521.0,63.39,49.58
2018,10,30,9,45,927.0,67.5,3.9,19.55,553.0,81.41,49.15
2018,10,30,10,0,938.0,69.0,4.0,20.2,585.0,138.97,73.4
2018,10,30,10,15,946.0,70.0,4.05,20.7,609.5,196.17,112.88
2018,10,30,10,30,954.0,71.0,4.1,21.2,634.0,253.24,159.74
2018,10,30,10,45,958.0,71.5,4.15,21.65,650.5,308.52,208.48
2018,10,30,11,0,962.0,72.0,4.2,22.1,667.0,362.76,257.13
2018,10,30,11,15,963.5,73.0,4.25,22.45,676.0,415.28,304.13
2018,10,30,11,30,965.0,74.0,4.3,22.8,685.0,466.09,348.83
2018,10,30,11,45,965.5,73.5,4.3,23.15,686.0,513.17,389.52
2018,10,30,12,0,966.0,73.0,4.3,23.5,687.0,557.99,427.35
2018,10,30,12,15,962.5,73.5,4.35,23.7,679.5,599.17,461.81
2018,10,30,12,30,959.0,74.0,4.4,23.9,672.0,637.47,493.3
2018,10,30,12,45,952.0,75.0,4.45,24.05,657.0,671.13,520.84
2018,10,30,13,0,945.0,76.0,4.5,24.2,642.0,701.48,545.46
2018,10,30,13,15,937.5,74.5,4.5,24.25,619.0,725.39,565.1
2018,10,30,13,30,930.0,73.0,4.5,24.3,596.0,745.71,581.02
2018,10,30,13,45,919.5,71.5,4.55,24.3,566.0,760.24,592.69
2018,10,30,14,0,909.0,70.0,4.6,24.3,536.0,771.03,601.83
2018,10,30,14,15,893.5,68.0,4.55,24.15,499.5,773.74,605.08
2018,10,30,14,30,878.0,66.0,4.5,24.0,463.0,772.71,605.74
2018,10,30,14,45,856.0,63.5,4.5,23.85,421.0,762.37,599.91
2018,10,30,15,0,834.0,61.0,4.5,23.7,379.0,756.08,596.96
2018,10,30,15,15,789.0,58.5,4.5,23.7,330.0,720.83,571.91
2018,10,30,15,30,744.0,56.0,4.5,23.7,281.0,682.5,543.85
2018,10,30,15,45,681.5,52.5,3.8,22.75,231.5,626.59,501.08
2018,10,30,16,0,619.0,49.0,3.1,21.8,182.0,568.54,454.75
2018,10,30,16,15,434.0,46.0,2.65,20.55,127.5,426.4,342.3
2018,10,30,16,30,249.0,43.0,2.2,19.3,73.0,280.65,220.83
2018,10,30,16,45,157.0,27.0,1.8,18.0,43.0,185.94,111.3
2018,10,30,17,0,65.0,11.0,1.4,16.7,13.0,54.23,0.0
2018,10,30,17,15,32.5,5.5,1.35,16.25,6.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,6,15,33.0,3.5,1.0,13.0,3.5,0.0,0.0
2018,10,31,6,30,66.0,7.0,1.0,13.3,7.0,5.97,0.0
2018,10,31,6,45,178.0,18.0,0.95,13.6,31.5,14.99,0.0
2018,10,31,7,0,290.0,29.0,0.9,13.9,56.0,23.86,13.51
2018,10,31,7,15,333.5,43.0,1.05,14.9,91.5,34.92,24.7
2018,10,31,7,30,377.0,57.0,1.2,15.9,127.0,43.5,32.67
2018,10,31,7,45,397.0,69.0,1.35,16.9,161.5,51.87,40.21
2018,10,31,8,0,417.0,81.0,1.5,17.9,196.0,59.96,47.29
2018,10,31,8,15,465.0,91.5,1.6,18.75,240.5,67.01,53.3
2018,10,31,8,30,513.0,102.0,1.7,19.6,285.0,73.91,59.04
2018,10,31,8,45,598.0,97.0,1.8,20.5,335.5,70.92,56.12
2018,10,31,9,0,683.0,92.0,1.9,21.4,386.0,66.91,52.34
2018,10,31,9,15,725.0,93.0,2.0,22.05,429.0,67.02,52.17
2018,10,31,9,30,767.0,94.0,2.1,22.7,472.0,73.56,57.47
2018,10,31,9,45,836.0,81.0,2.15,23.35,517.0,77.89,48.11
2018,10,31,10,0,905.0,68.0,2.2,24.0,562.0,132.99,69.13
2018,10,31,10,15,914.0,69.5,2.3,24.4,587.0,188.73,106.5
2018,10,31,10,30,923.0,71.0,2.4,24.8,612.0,244.51,151.21
2018,10,31,10,45,928.5,71.5,2.45,25.2,629.0,298.42,197.62
2018,10,31,11,0,934.0,72.0,2.5,25.6,646.0,351.48,244.11
2018,10,31,11,15,913.0,80.5,2.65,25.9,648.0,400.88,288.14
2018,10,31,11,30,892.0,89.0,2.8,26.2,650.0,446.71,328.35
2018,10,31,11,45,894.0,88.5,3.0,26.5,651.5,491.43,366.51
2018,10,31,12,0,896.0,88.0,3.2,26.8,653.0,534.2,402.31
2018,10,31,12,15,912.0,82.0,3.25,26.9,652.0,577.15,437.44
2018,10,31,12,30,928.0,76.0,3.3,27.0,651.0,618.5,470.73
2018,10,31,12,45,928.0,74.0,3.35,27.15,637.5,652.27,497.79
2018,10,31,13,0,928.0,72.0,3.4,27.3,624.0,683.11,522.3
2018,10,31,13,15,900.5,75.5,3.35,27.3,595.0,698.31,534.98
2018,10,31,13,30,873.0,79.0,3.3,27.3,566.0,709.18,544.09
2018,10,31,13,45,826.5,84.5,3.3,27.3,526.5,710.41,545.82
2018,10,31,14,0,780.0,90.0,3.3,27.3,487.0,701.47,540.45
2018,10,31,14,15,720.0,94.5,3.25,27.1,441.0,680.07,526.45
2018,10,31,14,30,660.0,99.0,3.2,26.9,395.0,651.83,507.46
2018,10,31,14,45,632.0,94.5,3.2,26.7,356.5,633.97,496.07
2018,10,31,15,0,604.0,90.0,3.2,26.5,318.0,613.05,482.13
2018,10,31,15,15,577.0,82.0,3.2,26.5,278.0,585.93,462.79
2018,10,31,15,30,550.0,74.0,3.2,26.5,238.0,556.29,440.9
2018,10,31,15,45,413.5,73.0,2.65,25.35,184.0,441.48,353.2
2018,10,31,16,0,277.0,72.0,2.1,24.2,130.0,337.39,269.83
2018,10,31,16,15,228.0,57.0,1.9,22.95,96.5,281.93,224.26
2018,10,31,16,30,179.0,42.0,1.7,21.7,63.0,227.56,176.05
2018,10,31,16,45,118.5,27.0,1.5,20.5,38.0,156.73,83.77
2018,10,31,17,0,58.0,12.0,1.3,19.3,13.0,50.06,0.0
2018,10,31,17,15,29.0,6.0,1.3,18.9,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,18.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,17.35,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,17.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,1,6,15,8.5,1.5,1.25,14.85,1.5,0.0,0.0
2018,11,1,6,30,17.0,3.0,1.2,15.2,3.0,2.56,0.0
2018,11,1,6,45,10.0,16.5,1.15,15.55,16.5,14.08,0.0
2018,11,1,7,0,3.0,30.0,1.1,15.9,30.0,24.11,13.2
2018,11,1,7,15,37.0,48.0,1.35,17.0,54.5,37.75,26.81
2018,11,1,7,30,71.0,66.0,1.6,18.1,79.0,50.45,38.33
2018,11,1,7,45,52.0,68.5,1.9,19.2,79.5,54.38,41.96
2018,11,1,8,0,33.0,71.0,2.2,20.3,80.0,56.94,44.18
2018,11,1,8,15,175.5,99.5,2.35,21.0,160.0,72.89,57.9
2018,11,1,8,30,318.0,128.0,2.5,21.7,240.0,92.54,74.54
2018,11,1,8,45,327.0,144.0,2.65,22.4,271.5,102.55,82.71
2018,11,1,9,0,336.0,160.0,2.8,23.1,303.0,112.26,90.5
2018,11,1,9,15,312.5,178.0,2.85,23.7,320.0,122.4,98.59
2018,11,1,9,30,289.0,196.0,2.9,24.3,337.0,132.17,106.28
2018,11,1,9,45,246.5,214.5,3.0,24.9,340.0,146.29,109.8
2018,11,1,10,0,204.0,233.0,3.1,25.5,343.0,180.27,131.35
2018,11,1,10,15,327.0,223.5,3.15,26.05,409.5,204.26,142.85
2018,11,1,10,30,450.0,214.0,3.2,26.6,476.0,243.53,168.33
2018,11,1,10,45,490.0,207.5,3.25,27.15,500.0,280.17,197.1
2018,11,1,11,0,530.0,201.0,3.3,27.7,524.0,319.96,229.22
2018,11,1,11,15,665.0,158.5,3.3,28.1,570.0,370.03,267.78
2018,11,1,11,30,800.0,116.0,3.3,28.5,616.0,429.12,314.13
2018,11,1,11,45,819.0,110.5,3.35,28.95,623.0,474.36,351.43
2018,11,1,12,0,838.0,105.0,3.4,29.4,630.0,519.09,387.6
2018,11,1,12,15,862.0,95.5,3.35,29.6,630.5,561.82,421.78
2018,11,1,12,30,886.0,86.0,3.3,29.8,631.0,601.26,452.98
2018,11,1,12,45,892.0,82.5,3.3,30.0,620.0,635.95,480.2
2018,11,1,13,0,898.0,79.0,3.3,30.2,609.0,668.13,505.16
2018,11,1,13,15,867.5,84.0,3.25,30.2,580.5,682.21,516.82
2018,11,1,13,30,837.0,89.0,3.2,30.2,552.0,697.44,528.94
2018,11,1,13,45,721.0,112.5,3.1,30.2,496.5,665.05,505.89
2018,11,1,14,0,605.0,136.0,3.0,30.2,441.0,622.68,475.48
2018,11,1,14,15,639.5,115.5,2.9,30.05,417.5,640.73,490.97
2018,11,1,14,30,674.0,95.0,2.8,29.9,394.0,655.46,502.93
2018,11,1,14,45,660.5,88.5,2.65,29.7,359.0,646.57,497.32
2018,11,1,15,0,647.0,82.0,2.5,29.5,324.0,634.67,489.53
2018,11,1,15,15,566.0,82.0,2.5,29.5,274.5,575.2,447.06
2018,11,1,15,30,485.0,82.0,2.5,29.5,225.0,512.87,401.43
2018,11,1,15,45,507.0,66.5,1.8,28.1,193.0,510.76,399.29
2018,11,1,16,0,529.0,51.0,1.1,26.7,161.0,505.41,391.76
2018,11,1,16,15,472.5,43.0,1.1,25.85,122.0,448.26,346.27
2018,11,1,16,30,416.0,35.0,1.1,25.0,83.0,391.18,294.86
2018,11,1,16,45,266.0,24.0,1.1,24.2,49.0,253.96,119.34
2018,11,1,17,0,116.0,13.0,1.1,23.4,15.0,90.35,0.0
2018,11,1,17,15,58.0,6.5,1.05,23.1,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.45,19.3,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,18.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,6,15,30.0,3.5,0.95,16.3,3.0,0.0,0.0
2018,11,2,6,30,60.0,7.0,0.9,16.5,6.0,0.0,0.0
2018,11,2,6,45,193.5,18.0,0.85,16.7,31.5,15.36,0.0
2018,11,2,7,0,327.0,29.0,0.8,16.9,57.0,24.16,12.73
2018,11,2,7,15,450.0,36.0,0.95,17.75,101.5,29.5,19.61
2018,11,2,7,30,573.0,43.0,1.1,18.6,146.0,38.12,27.55
2018,11,2,7,45,543.5,56.5,1.3,19.5,176.5,44.87,33.64
2018,11,2,8,0,514.0,70.0,1.5,20.4,207.0,54.24,41.81
2018,11,2,8,15,499.5,86.5,1.6,21.25,239.5,65.66,51.59
2018,11,2,8,30,485.0,103.0,1.7,22.1,272.0,74.45,58.91
2018,11,2,8,45,589.0,97.5,1.85,22.95,328.0,71.55,56.11
2018,11,2,9,0,693.0,92.0,2.0,23.8,384.0,67.32,52.19
2018,11,2,9,15,782.0,80.5,2.15,24.55,437.5,64.87,49.83
2018,11,2,9,30,871.0,69.0,2.3,25.3,491.0,64.74,49.45
2018,11,2,9,45,883.5,70.5,2.4,26.1,522.0,75.48,48.11
2018,11,2,10,0,896.0,72.0,2.5,26.9,553.0,130.49,67.83
2018,11,2,10,15,904.5,73.5,2.6,27.4,577.5,185.59,103.45
2018,11,2,10,30,913.0,75.0,2.7,27.9,602.0,240.68,146.65
2018,11,2,10,45,918.5,75.5,2.8,28.4,619.0,294.0,191.84
2018,11,2,11,0,924.0,76.0,2.9,28.9,636.0,346.5,237.28
2018,11,2,11,15,919.0,79.0,3.0,29.2,642.5,396.4,280.88
2018,11,2,11,30,914.0,82.0,3.1,29.5,649.0,444.14,321.95
2018,11,2,11,45,922.0,79.5,3.15,29.85,652.5,490.43,360.66
2018,11,2,12,0,930.0,77.0,3.2,30.2,656.0,535.11,397.2
2018,11,2,12,15,910.0,82.0,3.25,30.25,643.5,570.31,426.47
2018,11,2,12,30,890.0,87.0,3.3,30.3,631.0,601.65,452.19
2018,11,2,12,45,775.5,117.5,3.35,30.4,583.5,600.43,453.08
2018,11,2,13,0,661.0,148.0,3.4,30.5,536.0,589.03,445.94
2018,11,2,13,15,581.5,161.5,3.45,30.4,493.5,573.85,436.39
2018,11,2,13,30,502.0,175.0,3.5,30.3,451.0,546.75,417.79
2018,11,2,13,45,620.0,136.0,3.5,30.2,458.5,615.0,470.87
2018,11,2,14,0,738.0,97.0,3.5,30.1,466.0,675.72,517.75
2018,11,2,14,15,663.5,106.0,3.5,29.75,420.0,645.82,497.53
2018,11,2,14,30,589.0,115.0,3.5,29.4,374.0,610.76,473.38
2018,11,2,14,45,609.5,99.0,3.45,29.05,345.0,617.2,480.49
2018,11,2,15,0,630.0,83.0,3.4,28.7,316.0,620.36,484.21
2018,11,2,15,15,641.5,71.0,3.4,28.7,282.5,618.09,483.15
2018,11,2,15,30,653.0,59.0,3.4,28.7,249.0,612.54,479.08
2018,11,2,15,45,562.0,57.0,2.55,27.15,200.0,539.17,423.84
2018,11,2,16,0,471.0,55.0,1.7,25.6,151.0,464.59,365.47
2018,11,2,16,15,322.0,47.5,1.55,24.5,105.0,335.95,264.18
2018,11,2,16,30,173.0,40.0,1.4,23.4,59.0,219.96,166.66
2018,11,2,16,45,121.5,25.5,1.25,22.3,35.5,152.66,58.14
2018,11,2,17,0,70.0,11.0,1.1,21.2,12.0,57.0,0.0
2018,11,2,17,15,35.0,5.5,1.1,20.75,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,6,15,18.0,2.5,1.45,13.8,2.0,0.0,0.0
2018,11,3,6,30,36.0,5.0,1.4,14.2,4.0,0.0,0.0
2018,11,3,6,45,65.5,17.5,1.35,14.65,21.0,14.94,0.0
2018,11,3,7,0,95.0,30.0,1.3,15.1,38.0,23.38,11.7
2018,11,3,7,15,171.5,45.0,1.45,16.25,71.0,34.82,24.22
2018,11,3,7,30,248.0,60.0,1.6,17.4,104.0,45.11,33.73
2018,11,3,7,45,354.0,68.5,1.75,18.55,151.0,51.35,39.4
2018,11,3,8,0,460.0,77.0,1.9,19.7,198.0,59.69,46.67
2018,11,3,8,15,479.0,88.5,1.95,20.5,235.0,65.26,51.4
2018,11,3,8,30,498.0,100.0,2.0,21.3,272.0,72.63,57.55
2018,11,3,8,45,512.0,111.0,2.05,22.15,307.0,79.39,63.04
2018,11,3,9,0,526.0,122.0,2.1,23.0,342.0,85.93,68.25
2018,11,3,9,15,635.0,110.5,2.35,23.85,399.5,78.61,61.65
2018,11,3,9,30,744.0,99.0,2.6,24.7,457.0,70.74,54.65
2018,11,3,9,45,834.5,82.0,2.8,25.55,507.5,72.39,55.74
2018,11,3,10,0,925.0,65.0,3.0,26.4,558.0,125.4,63.62
2018,11,3,10,15,932.5,66.0,3.1,27.0,582.0,181.34,99.36
2018,11,3,10,30,940.0,67.0,3.2,27.6,606.0,237.11,143.04
2018,11,3,10,45,943.5,68.0,3.35,28.2,622.5,291.49,189.3
2018,11,3,11,0,947.0,69.0,3.5,28.8,639.0,344.83,235.72
2018,11,3,11,15,949.5,69.5,3.6,29.15,648.0,396.14,280.54
2018,11,3,11,30,952.0,70.0,3.7,29.5,657.0,445.85,323.34
2018,11,3,11,45,951.5,70.5,3.8,29.8,658.0,492.43,362.89
2018,11,3,12,0,951.0,71.0,3.9,30.1,659.0,536.76,399.73
2018,11,3,12,15,920.0,79.0,3.95,30.25,642.5,569.81,427.59
2018,11,3,12,30,889.0,87.0,4.0,30.4,626.0,598.2,451.18
2018,11,3,12,45,863.0,92.5,4.1,30.5,605.5,625.83,473.74
2018,11,3,13,0,837.0,98.0,4.2,30.6,585.0,647.04,491.21
2018,11,3,13,15,870.0,86.0,4.15,30.55,575.5,684.78,520.77
2018,11,3,13,30,903.0,74.0,4.1,30.5,566.0,715.46,545.05
2018,11,3,13,45,836.5,83.5,4.1,30.4,520.5,707.75,540.53
2018,11,3,14,0,770.0,93.0,4.1,30.3,475.0,689.12,528.47
2018,11,3,14,15,743.5,88.0,3.95,30.05,435.5,679.07,522.5
2018,11,3,14,30,717.0,83.0,3.8,29.8,396.0,665.23,513.73
2018,11,3,14,45,588.5,97.5,3.7,29.55,338.0,597.08,465.26
2018,11,3,15,0,460.0,112.0,3.6,29.3,280.0,513.33,403.0
2018,11,3,15,15,342.0,109.5,3.6,29.3,225.5,424.0,334.79
2018,11,3,15,30,224.0,107.0,3.6,29.3,171.0,317.55,251.44
2018,11,3,15,45,163.0,91.5,2.6,27.65,133.5,255.37,202.38
2018,11,3,16,0,102.0,76.0,1.6,26.0,96.0,178.92,140.58
2018,11,3,16,15,76.5,57.0,1.5,24.9,70.0,138.74,107.16
2018,11,3,16,30,51.0,38.0,1.4,23.8,44.0,97.43,70.86
2018,11,3,16,45,32.0,22.5,1.35,22.65,25.5,59.28,12.99
2018,11,3,17,0,13.0,7.0,1.3,21.5,7.0,14.78,0.0
2018,11,3,17,15,6.5,3.5,1.3,21.1,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,20.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,16.25,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,4,6,15,19.0,2.5,0.4,16.5,2.0,0.0,0.0
2018,11,4,6,30,38.0,5.0,0.4,16.7,4.0,0.0,0.0
2018,11,4,6,45,59.0,16.5,0.35,16.85,19.0,14.08,0.0
2018,11,4,7,0,80.0,28.0,0.3,17.0,34.0,21.88,9.88
2018,11,4,7,15,245.0,41.0,0.25,17.7,79.0,31.49,21.22
2018,11,4,7,30,410.0,54.0,0.2,18.4,124.0,43.72,32.42
2018,11,4,7,45,442.0,63.0,0.2,19.1,159.5,49.86,38.04
2018,11,4,8,0,474.0,72.0,0.2,19.8,195.0,55.84,43.32
2018,11,4,8,15,521.0,82.0,0.25,20.5,240.5,62.59,49.08
2018,11,4,8,30,568.0,92.0,0.3,21.2,286.0,69.18,54.56
2018,11,4,8,45,586.0,100.0,0.35,21.9,322.0,73.78,58.23
2018,11,4,9,0,604.0,108.0,0.4,22.6,358.0,78.26,61.74
2018,11,4,9,15,540.0,133.0,0.6,23.65,371.5,92.42,73.27
2018,11,4,9,30,476.0,158.0,0.8,24.7,385.0,106.41,84.47
2018,11,4,9,45,493.5,164.5,1.0,25.75,413.0,112.84,89.26
2018,11,4,10,0,511.0,171.0,1.2,26.8,441.0,152.42,98.87
2018,11,4,10,15,504.5,181.5,1.4,27.35,458.5,193.31,125.92
2018,11,4,10,30,498.0,192.0,1.6,27.9,476.0,233.42,156.9
2018,11,4,10,45,618.0,162.0,1.75,28.5,524.5,275.33,186.65
2018,11,4,11,0,738.0,132.0,1.9,29.1,573.0,325.05,224.45
2018,11,4,11,15,760.0,125.0,2.05,29.3,585.0,369.49,262.14
2018,11,4,11,30,782.0,118.0,2.2,29.5,597.0,416.54,301.45
2018,11,4,11,45,845.0,102.5,2.35,29.75,621.0,471.05,345.22
2018,11,4,12,0,908.0,87.0,2.5,30.0,645.0,527.9,390.26
2018,11,4,12,15,926.0,83.0,2.65,30.0,646.5,573.85,427.39
2018,11,4,12,30,944.0,79.0,2.8,30.0,648.0,618.48,463.02
2018,11,4,12,45,929.0,81.0,2.95,30.05,629.5,647.82,487.07
2018,11,4,13,0,914.0,83.0,3.1,30.1,611.0,673.43,508.1
2018,11,4,13,15,889.5,83.5,3.2,29.9,581.5,687.45,520.97
2018,11,4,13,30,865.0,84.0,3.3,29.7,552.0,702.49,534.23
2018,11,4,13,45,829.0,84.0,3.4,29.55,513.0,700.06,534.7
2018,11,4,14,0,793.0,84.0,3.5,29.4,474.0,693.13,531.47
2018,11,4,14,15,786.0,78.0,3.5,29.05,441.0,696.63,535.86
2018,11,4,14,30,779.0,72.0,3.5,28.7,408.0,696.7,537.77
2018,11,4,14,45,778.0,69.5,3.55,28.3,378.0,702.31,543.97
2018,11,4,15,0,777.0,67.0,3.6,27.9,348.0,704.78,547.74
2018,11,4,15,15,755.0,62.0,3.6,27.9,306.0,684.83,533.82
2018,11,4,15,30,733.0,57.0,3.6,27.9,264.0,661.78,516.96
2018,11,4,15,45,677.5,52.0,3.1,26.35,216.5,610.36,479.25
2018,11,4,16,0,622.0,47.0,2.6,24.8,169.0,556.69,437.53
2018,11,4,16,15,485.0,41.5,2.25,23.4,120.5,450.58,353.44
2018,11,4,16,30,348.0,36.0,1.9,22.0,72.0,337.87,255.13
2018,11,4,16,45,216.0,23.0,1.6,20.6,41.5,208.71,32.94
2018,11,4,17,0,84.0,10.0,1.3,19.2,11.0,65.16,0.0
2018,11,4,17,15,42.0,5.0,1.25,18.65,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,6,15,14.0,2.0,1.1,12.6,1.5,0.0,0.0
2018,11,5,6,30,28.0,4.0,1.2,13.0,3.0,0.0,0.0
2018,11,5,6,45,127.0,13.0,1.3,13.45,21.0,11.1,0.0
2018,11,5,7,0,226.0,22.0,1.4,13.9,39.0,17.93,6.53
2018,11,5,7,15,357.5,32.0,1.55,14.65,81.5,25.95,16.62
2018,11,5,7,30,489.0,42.0,1.7,15.4,124.0,33.96,24.18
2018,11,5,7,45,386.5,54.5,1.9,16.15,132.0,42.55,32.01
2018,11,5,8,0,284.0,67.0,2.1,16.9,140.0,49.34,38.08
2018,11,5,8,15,162.0,98.5,2.25,17.8,141.5,72.12,57.99
2018,11,5,8,30,40.0,130.0,2.4,18.7,143.0,96.88,79.25
2018,11,5,8,45,161.5,143.0,2.6,19.6,207.5,104.01,84.96
2018,11,5,9,0,283.0,156.0,2.8,20.5,272.0,109.28,89.0
2018,11,5,9,15,515.0,122.5,3.0,21.4,357.0,85.44,68.16
2018,11,5,9,30,747.0,89.0,3.2,22.3,442.0,70.24,54.82
2018,11,5,9,45,814.0,78.0,3.45,23.15,485.5,64.95,50.02
2018,11,5,10,0,881.0,67.0,3.7,24.0,529.0,118.71,61.8
2018,11,5,10,15,890.5,67.5,3.75,24.5,553.0,171.95,95.12
2018,11,5,10,30,900.0,68.0,3.8,25.0,577.0,225.25,136.85
2018,11,5,10,45,906.0,68.5,3.85,25.45,593.5,277.56,181.7
2018,11,5,11,0,912.0,69.0,3.9,25.9,610.0,329.12,227.16
2018,11,5,11,15,915.5,69.5,3.95,26.2,619.5,378.85,271.29
2018,11,5,11,30,919.0,70.0,4.0,26.5,629.0,427.17,313.6
2018,11,5,11,45,919.5,70.5,4.0,26.8,630.5,472.55,352.7
2018,11,5,12,0,920.0,71.0,4.0,27.1,632.0,515.84,389.18
2018,11,5,12,15,917.5,71.0,4.0,27.2,625.5,554.82,421.87
2018,11,5,12,30,915.0,71.0,4.0,27.3,619.0,591.12,451.81
2018,11,5,12,45,909.0,71.5,3.95,27.4,604.5,623.06,477.76
2018,11,5,13,0,903.0,72.0,3.9,27.5,590.0,651.88,500.92
2018,11,5,13,15,895.5,70.5,3.85,27.45,568.0,674.35,519.44
2018,11,5,13,30,888.0,69.0,3.8,27.4,546.0,693.39,535.24
2018,11,5,13,45,876.5,68.0,3.8,27.35,517.5,706.76,545.88
2018,11,5,14,0,865.0,67.0,3.8,27.3,489.0,716.59,554.01
2018,11,5,14,15,848.5,65.0,3.7,27.05,454.0,718.01,556.29
2018,11,5,14,30,832.0,63.0,3.6,26.8,419.0,715.87,556.08
2018,11,5,14,45,808.5,61.0,3.5,26.6,379.5,712.12,554.56
2018,11,5,15,0,785.0,59.0,3.4,26.4,340.0,698.11,545.4
2018,11,5,15,15,742.0,56.5,3.4,26.4,294.5,665.28,522.02
2018,11,5,15,30,699.0,54.0,3.4,26.4,249.0,629.53,495.62
2018,11,5,15,45,615.5,50.5,2.7,25.2,199.5,559.25,442.03
2018,11,5,16,0,532.0,47.0,2.0,24.0,150.0,495.04,390.69
2018,11,5,16,15,403.0,40.5,1.8,22.75,106.0,387.67,305.25
2018,11,5,16,30,274.0,34.0,1.6,21.5,62.0,282.1,211.45
2018,11,5,16,45,154.5,21.0,1.4,20.25,35.0,162.61,0.0
2018,11,5,17,0,35.0,8.0,1.2,19.0,8.0,30.32,0.0
2018,11,5,17,15,17.5,4.0,1.2,18.55,4.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,6,6,15,13.5,2.0,0.8,13.7,1.5,0.0,0.0
2018,11,6,6,30,27.0,4.0,0.8,13.9,3.0,0.0,0.0
2018,11,6,6,45,158.0,15.0,0.75,14.1,25.0,12.8,0.0
2018,11,6,7,0,289.0,26.0,0.7,14.3,47.0,21.75,8.1
2018,11,6,7,15,417.5,35.0,0.7,15.15,90.5,28.85,18.99
2018,11,6,7,30,546.0,44.0,0.7,16.0,134.0,36.0,25.89
2018,11,6,7,45,558.0,53.0,0.75,16.8,170.0,42.48,31.87
2018,11,6,8,0,570.0,62.0,0.8,17.6,206.0,48.71,37.44
2018,11,6,8,15,631.5,67.5,0.9,18.5,255.0,52.4,40.6
2018,11,6,8,30,693.0,73.0,1.0,19.4,304.0,56.12,43.67
2018,11,6,8,45,732.0,75.0,1.1,20.3,347.0,62.21,48.71
2018,11,6,9,0,771.0,77.0,1.2,21.2,390.0,63.31,49.37
2018,11,6,9,15,817.0,75.5,1.25,21.95,434.0,61.95,47.94
2018,11,6,9,30,863.0,74.0,1.3,22.7,478.0,60.85,46.74
2018,11,6,9,45,889.5,72.5,1.4,23.5,513.0,67.83,52.4
2018,11,6,10,0,916.0,71.0,1.5,24.3,548.0,121.75,63.64
2018,11,6,10,15,925.0,72.0,1.55,24.85,572.5,177.3,97.55
2018,11,6,10,30,934.0,73.0,1.6,25.4,597.0,232.85,140.18
2018,11,6,10,45,939.5,74.0,1.7,25.95,614.5,287.33,185.99
2018,11,6,11,0,945.0,75.0,1.8,26.5,632.0,340.98,232.32
2018,11,6,11,15,948.0,75.5,1.85,26.85,641.0,392.31,276.86
2018,11,6,11,30,951.0,76.0,1.9,27.2,650.0,442.1,319.42
2018,11,6,11,45,951.0,76.0,2.0,27.55,651.0,488.4,358.52
2018,11,6,12,0,951.0,76.0,2.1,27.9,652.0,532.46,394.95
2018,11,6,12,15,947.5,76.5,2.15,28.05,645.0,572.79,427.88
2018,11,6,12,30,944.0,77.0,2.2,28.2,638.0,610.32,457.99
2018,11,6,12,45,937.5,76.5,2.3,28.35,622.5,642.11,483.63
2018,11,6,13,0,931.0,76.0,2.4,28.5,607.0,670.62,506.5
2018,11,6,13,15,922.5,75.5,2.45,28.5,584.5,694.47,525.79
2018,11,6,13,30,914.0,75.0,2.5,28.5,562.0,714.82,542.39
2018,11,6,13,45,901.5,73.0,2.6,28.5,532.0,727.14,552.73
2018,11,6,14,0,889.0,71.0,2.7,28.5,502.0,735.73,560.24
2018,11,6,14,15,870.5,69.0,2.7,28.25,465.5,736.24,562.22
2018,11,6,14,30,852.0,67.0,2.7,28.0,429.0,739.86,566.5
2018,11,6,14,45,826.0,64.5,2.7,27.8,387.5,727.03,558.96
2018,11,6,15,0,800.0,62.0,2.7,27.6,346.0,710.64,548.73
2018,11,6,15,15,763.0,59.0,2.7,27.6,301.0,681.88,528.68
2018,11,6,15,30,726.0,56.0,2.7,27.6,256.0,650.02,505.51
2018,11,6,15,45,666.5,51.0,1.95,25.75,208.5,596.01,464.81
2018,11,6,16,0,607.0,46.0,1.2,23.9,161.0,539.84,419.55
2018,11,6,16,15,476.0,40.5,1.25,22.8,115.0,439.44,341.43
2018,11,6,16,30,345.0,35.0,1.3,21.7,69.0,331.73,244.83
2018,11,6,16,45,185.5,21.0,1.3,20.55,38.0,181.08,0.0
2018,11,6,17,0,26.0,7.0,1.3,19.4,7.0,23.35,0.0
2018,11,6,17,15,13.0,3.5,1.3,19.05,3.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,11,7,6,15,14.5,1.5,0.35,16.15,1.0,0.0,0.0
2018,11,7,6,30,29.0,3.0,0.4,16.3,2.0,0.0,0.0
2018,11,7,6,45,57.0,14.0,0.4,16.4,16.5,11.95,0.0
2018,11,7,7,0,85.0,25.0,0.4,16.5,31.0,19.61,5.49
2018,11,7,7,15,167.5,40.5,0.45,17.1,63.5,30.92,20.46
2018,11,7,7,30,250.0,56.0,0.5,17.7,96.0,42.35,31.15
2018,11,7,7,45,335.5,64.5,0.55,18.3,137.0,48.52,36.9
2018,11,7,8,0,421.0,73.0,0.6,18.9,178.0,54.69,42.43
2018,11,7,8,15,467.5,84.0,0.7,19.65,221.0,62.26,48.97
2018,11,7,8,30,514.0,95.0,0.8,20.4,264.0,71.59,56.87
2018,11,7,8,45,583.5,94.5,0.9,21.15,310.5,70.1,55.32
2018,11,7,9,0,653.0,94.0,1.0,21.9,357.0,69.02,54.12
2018,11,7,9,15,768.0,79.5,1.25,22.65,416.0,64.45,49.94
2018,11,7,9,30,883.0,65.0,1.5,23.4,475.0,62.02,47.6
2018,11,7,9,45,895.5,66.5,1.75,24.2,506.0,63.41,48.52
2018,11,7,10,0,908.0,68.0,2.0,25.0,537.0,116.57,60.42
2018,11,7,10,15,917.0,69.0,2.15,25.45,561.5,171.5,93.46
2018,11,7,10,30,926.0,70.0,2.3,25.9,586.0,226.43,135.54
2018,11,7,10,45,931.5,71.0,2.4,26.35,603.0,280.33,181.0
2018,11,7,11,0,937.0,72.0,2.5,26.8,620.0,333.4,227.15
2018,11,7,11,15,939.0,73.0,2.6,27.05,629.0,384.28,271.83
2018,11,7,11,30,941.0,74.0,2.7,27.3,638.0,433.56,314.6
2018,11,7,11,45,941.0,74.0,2.75,27.55,639.0,479.28,353.69
2018,11,7,12,0,941.0,74.0,2.8,27.8,640.0,522.8,390.12
2018,11,7,12,15,938.0,74.0,2.9,27.85,633.0,562.4,423.22
2018,11,7,12,30,935.0,74.0,3.0,27.9,626.0,599.24,453.59
2018,11,7,12,45,929.5,73.5,3.05,27.95,611.0,631.19,479.68
2018,11,7,13,0,924.0,73.0,3.1,28.0,596.0,659.96,503.0
2018,11,7,13,15,916.0,71.5,3.1,27.9,573.0,682.75,521.83
2018,11,7,13,30,908.0,70.0,3.1,27.8,550.0,702.04,537.93
2018,11,7,13,45,896.5,68.5,3.15,27.75,521.0,715.36,548.93
2018,11,7,14,0,885.0,67.0,3.2,27.7,492.0,725.05,557.09
2018,11,7,14,15,868.5,65.0,3.2,27.45,456.5,726.89,560.01
2018,11,7,14,30,852.0,63.0,3.2,27.2,421.0,725.11,560.43
2018,11,7,14,45,828.5,60.5,3.15,27.0,380.5,720.95,558.76
2018,11,7,15,0,805.0,58.0,3.1,26.8,340.0,706.54,549.51
2018,11,7,15,15,769.5,54.5,3.1,26.8,295.5,678.44,529.64
2018,11,7,15,30,734.0,51.0,3.1,26.8,251.0,647.35,506.7
2018,11,7,15,45,679.0,46.5,2.4,25.2,204.5,597.72,468.96
2018,11,7,16,0,624.0,42.0,1.7,23.6,158.0,546.06,427.03
2018,11,7,16,15,465.0,38.0,1.6,22.35,110.5,426.82,333.28
2018,11,7,16,30,306.0,34.0,1.5,21.1,63.0,301.95,221.17
2018,11,7,16,45,169.0,20.0,1.4,19.8,34.5,166.74,0.0
2018,11,7,17,0,32.0,6.0,1.3,18.5,6.0,26.42,0.0
2018,11,7,17,15,16.0,3.0,1.3,18.1,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
