Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,11.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,10.55,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,6,45,25.0,6.5,0.85,10.3,7.5,0.0,0.0
2018,11,18,7,0,50.0,13.0,0.9,10.3,15.0,11.1,0.0
2018,11,18,7,15,101.0,28.5,1.1,10.85,39.0,22.27,10.25
2018,11,18,7,30,152.0,44.0,1.3,11.4,63.0,33.95,23.83
2018,11,18,7,45,218.5,56.0,1.5,11.9,95.5,42.14,31.78
2018,11,18,8,0,285.0,68.0,1.7,12.4,128.0,50.7,39.76
2018,11,18,8,15,217.0,91.0,1.75,13.05,142.5,67.45,54.81
2018,11,18,8,30,149.0,114.0,1.8,13.7,157.0,84.12,69.54
2018,11,18,8,45,241.5,123.0,1.85,14.3,204.5,88.59,73.31
2018,11,18,9,0,334.0,132.0,1.9,14.9,252.0,95.22,78.87
2018,11,18,9,15,519.0,114.0,2.05,15.85,323.0,81.22,66.2
2018,11,18,9,30,704.0,96.0,2.2,16.8,394.0,70.29,56.31
2018,11,18,9,45,747.0,94.0,2.3,17.7,430.5,68.44,54.4
2018,11,18,10,0,790.0,92.0,2.4,18.6,467.0,95.21,58.89
2018,11,18,10,15,784.0,98.0,2.5,19.4,485.5,146.39,84.72
2018,11,18,10,30,778.0,104.0,2.6,20.2,504.0,191.29,116.75
2018,11,18,10,45,792.0,104.0,2.7,20.95,522.5,244.13,159.69
2018,11,18,11,0,806.0,104.0,2.8,21.7,541.0,292.24,201.04
2018,11,18,11,15,815.0,103.5,2.8,22.15,552.0,338.51,241.89
2018,11,18,11,30,824.0,103.0,2.8,22.6,563.0,384.11,281.92
2018,11,18,11,45,793.0,112.0,2.85,23.05,555.5,421.44,315.53
2018,11,18,12,0,762.0,121.0,2.9,23.5,548.0,453.33,343.88
2018,11,18,12,15,787.5,113.5,2.85,23.6,550.5,495.28,378.86
2018,11,18,12,30,813.0,106.0,2.8,23.7,553.0,535.65,412.02
2018,11,18,12,45,751.5,117.5,2.75,23.85,522.5,546.3,422.27
2018,11,18,13,0,690.0,129.0,2.7,24.0,492.0,550.88,427.43
2018,11,18,13,15,618.5,137.0,2.6,23.9,453.0,539.87,420.82
2018,11,18,13,30,547.0,145.0,2.5,23.8,414.0,516.73,404.84
2018,11,18,13,45,607.5,126.0,2.4,23.7,409.0,561.05,440.07
2018,11,18,14,0,668.0,107.0,2.3,23.6,404.0,598.39,469.61
2018,11,18,14,15,673.0,100.0,2.15,23.35,379.5,608.66,478.4
2018,11,18,14,30,678.0,93.0,2.0,23.1,355.0,616.23,485.15
2018,11,18,14,45,646.5,88.5,1.85,22.8,317.0,597.64,472.11
2018,11,18,15,0,615.0,84.0,1.7,22.5,279.0,575.85,456.36
2018,11,18,15,15,568.5,77.0,1.7,22.5,237.5,537.47,427.69
2018,11,18,15,30,522.0,70.0,1.7,22.5,196.0,496.5,395.87
2018,11,18,15,45,403.5,62.5,1.2,20.75,148.0,398.39,318.68
2018,11,18,16,0,285.0,55.0,0.7,19.0,100.0,306.82,243.77
2018,11,18,16,15,200.0,40.0,0.75,18.15,66.5,229.79,177.31
2018,11,18,16,30,115.0,25.0,0.8,17.3,33.0,143.0,67.7
2018,11,18,16,45,62.5,13.5,0.85,16.45,17.5,52.53,0.0
2018,11,18,17,0,10.0,2.0,0.9,15.6,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,15.25,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,19,6,45,6.0,5.5,1.1,11.85,5.5,0.0,0.0
2018,11,19,7,0,12.0,11.0,1.1,12.0,11.0,9.39,0.0
2018,11,19,7,15,29.5,26.5,1.05,12.5,29.5,21.04,8.47
2018,11,19,7,30,47.0,42.0,1.0,13.0,48.0,32.78,22.55
2018,11,19,7,45,67.0,60.0,0.95,13.5,72.0,45.97,34.89
2018,11,19,8,0,87.0,78.0,0.9,14.0,96.0,58.87,46.69
2018,11,19,8,15,114.5,95.5,1.1,14.45,125.0,71.23,57.81
2018,11,19,8,30,142.0,113.0,1.3,14.9,154.0,83.34,68.5
2018,11,19,8,45,159.0,129.0,1.5,15.35,181.0,94.2,77.91
2018,11,19,9,0,176.0,145.0,1.7,15.8,208.0,104.81,86.94
2018,11,19,9,15,162.0,162.0,1.7,16.15,224.5,115.35,95.82
2018,11,19,9,30,148.0,179.0,1.7,16.5,241.0,125.56,104.29
2018,11,19,9,45,166.5,192.0,1.65,16.85,266.5,133.7,110.9
2018,11,19,10,0,185.0,205.0,1.6,17.2,292.0,148.24,114.3
2018,11,19,10,15,207.0,211.5,1.6,17.5,313.5,170.19,126.99
2018,11,19,10,30,229.0,218.0,1.6,17.8,335.0,194.22,143.81
2018,11,19,10,45,219.5,218.5,1.6,18.15,333.5,210.03,156.93
2018,11,19,11,0,210.0,219.0,1.6,18.5,332.0,224.2,169.43
2018,11,19,11,15,160.0,226.5,1.55,18.65,313.5,229.89,176.58
2018,11,19,11,30,110.0,234.0,1.5,18.8,295.0,230.69,179.18
2018,11,19,11,45,90.5,225.0,1.45,18.95,275.5,222.44,173.57
2018,11,19,12,0,71.0,216.0,1.4,19.1,256.0,213.52,167.17
2018,11,19,12,15,199.5,221.5,1.35,19.15,331.0,291.25,228.38
2018,11,19,12,30,328.0,227.0,1.3,19.2,406.0,381.71,298.62
2018,11,19,12,45,301.0,224.5,1.25,19.3,385.5,382.13,299.52
2018,11,19,13,0,274.0,222.0,1.2,19.4,365.0,379.78,298.56
2018,11,19,13,15,342.0,200.0,1.1,19.35,371.5,413.47,325.92
2018,11,19,13,30,410.0,178.0,1.0,19.3,378.0,460.94,363.05
2018,11,19,13,45,444.0,158.5,0.95,19.3,364.0,478.37,377.38
2018,11,19,14,0,478.0,139.0,0.9,19.3,350.0,494.4,390.89
2018,11,19,14,15,420.0,138.0,0.8,19.05,313.0,465.32,369.28
2018,11,19,14,30,362.0,137.0,0.7,18.8,276.0,433.07,345.18
2018,11,19,14,45,273.0,127.5,0.65,18.55,226.0,351.16,282.67
2018,11,19,15,0,184.0,118.0,0.6,18.3,176.0,282.42,228.49
2018,11,19,15,15,143.5,99.0,0.6,18.3,140.5,220.22,179.02
2018,11,19,15,30,103.0,80.0,0.6,18.3,105.0,171.12,138.57
2018,11,19,15,45,70.0,59.0,0.7,17.65,74.5,123.21,98.6
2018,11,19,16,0,37.0,38.0,0.8,17.0,44.0,73.8,56.49
2018,11,19,16,15,33.5,28.0,0.85,16.7,32.0,61.56,44.51
2018,11,19,16,30,30.0,18.0,0.9,16.4,20.0,45.96,16.32
2018,11,19,16,45,20.5,10.0,0.95,16.15,11.0,21.94,0.0
2018,11,19,17,0,11.0,2.0,1.0,15.9,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,15.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,20,6,45,20.0,5.5,1.25,9.75,6.0,0.0,0.0
2018,11,20,7,0,40.0,11.0,1.2,9.9,12.0,9.39,0.0
2018,11,20,7,15,93.0,26.5,1.3,10.85,35.5,20.74,7.36
2018,11,20,7,30,146.0,42.0,1.4,11.8,59.0,32.45,22.25
2018,11,20,7,45,230.0,54.5,1.5,12.8,95.0,41.16,30.7
2018,11,20,8,0,314.0,67.0,1.6,13.8,131.0,50.25,39.07
2018,11,20,8,15,337.5,80.5,1.65,14.5,163.5,59.5,47.42
2018,11,20,8,30,361.0,94.0,1.7,15.2,196.0,68.48,55.35
2018,11,20,8,45,446.0,97.0,1.75,15.95,242.0,70.58,57.04
2018,11,20,9,0,531.0,100.0,1.8,16.7,288.0,74.47,60.23
2018,11,20,9,15,631.5,94.0,2.05,17.65,340.0,69.43,55.51
2018,11,20,9,30,732.0,88.0,2.3,18.6,392.0,65.15,51.48
2018,11,20,9,45,762.0,88.5,2.55,19.6,425.5,71.05,56.27
2018,11,20,10,0,792.0,89.0,2.8,20.6,459.0,88.57,55.48
2018,11,20,10,15,819.0,87.0,2.9,21.05,486.5,136.43,75.81
2018,11,20,10,30,846.0,85.0,3.0,21.5,514.0,186.4,109.55
2018,11,20,10,45,854.5,86.0,3.1,22.0,531.5,236.96,150.69
2018,11,20,11,0,863.0,87.0,3.2,22.5,549.0,287.22,194.28
2018,11,20,11,15,861.0,89.0,3.2,22.75,556.5,334.69,236.92
2018,11,20,11,30,859.0,91.0,3.2,23.0,564.0,380.46,277.91
2018,11,20,11,45,840.0,96.0,3.25,23.25,560.0,420.44,314.02
2018,11,20,12,0,821.0,101.0,3.3,23.5,556.0,457.02,346.52
2018,11,20,12,15,820.5,99.0,3.35,23.55,549.5,492.34,377.35
2018,11,20,12,30,820.0,97.0,3.4,23.6,543.0,525.34,405.76
2018,11,20,12,45,814.5,98.0,3.4,23.7,531.5,556.11,431.67
2018,11,20,13,0,809.0,99.0,3.4,23.8,520.0,584.09,454.96
2018,11,20,13,15,751.0,105.5,3.35,23.6,484.0,584.53,457.53
2018,11,20,13,30,693.0,112.0,3.3,23.4,448.0,578.62,455.04
2018,11,20,13,45,674.5,105.5,3.25,23.25,417.5,579.64,457.87
2018,11,20,14,0,656.0,99.0,3.2,23.1,387.0,577.15,457.83
2018,11,20,14,15,576.0,106.0,3.1,22.8,344.5,543.68,433.5
2018,11,20,14,30,496.0,113.0,3.0,22.5,302.0,499.0,400.27
2018,11,20,14,45,494.5,102.0,2.85,22.25,273.5,493.62,397.52
2018,11,20,15,0,493.0,91.0,2.7,22.0,245.0,485.95,392.4
2018,11,20,15,15,467.0,80.0,2.7,22.0,209.0,458.46,371.08
2018,11,20,15,30,441.0,69.0,2.7,22.0,173.0,434.15,351.15
2018,11,20,15,45,379.5,59.5,1.95,20.5,136.0,375.02,302.88
2018,11,20,16,0,318.0,50.0,1.2,19.0,99.0,321.17,256.5
2018,11,20,16,15,227.0,37.0,1.1,18.35,66.0,242.79,186.68
2018,11,20,16,30,136.0,24.0,1.0,17.7,33.0,153.36,59.19
2018,11,20,16,45,75.5,13.5,0.95,17.05,17.5,60.72,0.0
2018,11,20,17,0,15.0,3.0,0.9,16.4,2.0,0.0,0.0
2018,11,20,17,15,7.5,1.5,0.85,16.3,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,21,6,45,4.0,1.5,2.7,14.5,1.5,0.0,0.0
2018,11,21,7,0,8.0,3.0,2.8,14.6,3.0,2.56,0.0
2018,11,21,7,15,4.0,8.0,3.0,14.95,8.0,6.75,0.0
2018,11,21,7,30,0.0,13.0,3.2,15.3,13.0,10.69,3.38
2018,11,21,7,45,0.0,17.5,3.4,15.65,17.5,14.4,6.93
2018,11,21,8,0,0.0,22.0,3.6,16.0,22.0,18.11,10.37
2018,11,21,8,15,0.0,21.5,3.8,16.25,21.5,17.7,10.09
2018,11,21,8,30,0.0,21.0,4.0,16.5,21.0,17.29,9.76
2018,11,21,8,45,0.0,28.5,4.15,16.75,28.5,23.5,15.27
2018,11,21,9,0,0.0,36.0,4.3,17.0,36.0,29.72,20.75
2018,11,21,9,15,0.0,42.5,4.45,17.25,42.5,35.12,25.46
2018,11,21,9,30,0.0,49.0,4.6,17.5,49.0,40.54,30.14
2018,11,21,9,45,1.0,88.5,4.8,17.8,89.0,72.89,58.33
2018,11,21,10,0,2.0,128.0,5.0,18.1,129.0,102.4,79.95
2018,11,21,10,15,6.5,149.5,5.15,18.35,153.0,119.41,93.54
2018,11,21,10,30,11.0,171.0,5.3,18.6,177.0,137.19,107.65
2018,11,21,10,45,31.5,194.5,5.45,18.8,211.5,157.52,123.18
2018,11,21,11,0,52.0,218.0,5.6,19.0,246.0,184.0,143.9
2018,11,21,11,15,49.0,216.0,5.65,19.05,242.5,187.63,147.18
2018,11,21,11,30,46.0,214.0,5.7,19.1,239.0,190.55,149.9
2018,11,21,11,45,34.5,190.5,5.75,19.1,209.5,172.11,135.47
2018,11,21,12,0,23.0,167.0,5.8,19.1,180.0,151.2,118.84
2018,11,21,12,15,24.0,163.5,5.8,19.0,177.0,151.33,119.2
2018,11,21,12,30,25.0,160.0,5.8,18.9,174.0,151.36,119.47
2018,11,21,12,45,12.5,125.5,5.8,18.8,132.5,111.98,87.36
2018,11,21,13,0,0.0,91.0,5.8,18.7,91.0,75.71,57.44
2018,11,21,13,15,2.0,86.0,5.75,18.6,87.0,72.67,55.06
2018,11,21,13,30,4.0,81.0,5.7,18.5,83.0,69.78,52.82
2018,11,21,13,45,4.0,82.0,5.6,18.35,84.0,70.71,53.73
2018,11,21,14,0,4.0,83.0,5.5,18.2,85.0,71.81,54.79
2018,11,21,14,15,145.0,77.5,5.3,18.1,132.5,188.24,155.42
2018,11,21,14,30,286.0,72.0,5.1,18.0,180.0,299.94,250.41
2018,11,21,14,45,211.0,87.0,4.9,17.85,162.0,255.39,212.64
2018,11,21,15,0,136.0,102.0,4.7,17.7,144.0,212.17,175.54
2018,11,21,15,15,119.0,89.0,4.7,17.7,122.0,188.66,155.76
2018,11,21,15,30,102.0,76.0,4.7,17.7,100.0,164.58,135.02
2018,11,21,15,45,62.0,60.5,3.85,17.25,74.0,120.03,96.35
2018,11,21,16,0,22.0,45.0,3.0,16.8,48.0,63.41,47.5
2018,11,21,16,15,19.0,31.0,2.7,16.45,33.0,46.6,31.95
2018,11,21,16,30,16.0,17.0,2.4,16.1,18.0,26.87,4.53
2018,11,21,16,45,16.0,10.0,2.1,15.8,10.0,18.93,0.0
2018,11,21,17,0,16.0,3.0,1.8,15.5,2.0,0.0,0.0
2018,11,21,17,15,8.0,1.5,1.8,15.35,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,6,45,61.5,6.5,1.05,11.65,8.0,0.0,0.0
2018,11,22,7,0,123.0,13.0,1.0,11.7,16.0,11.1,0.0
2018,11,22,7,15,272.5,23.5,1.1,12.4,48.0,19.64,3.95
2018,11,22,7,30,422.0,34.0,1.2,13.1,80.0,28.24,18.29
2018,11,22,7,45,512.0,39.5,1.35,13.8,121.5,32.29,22.72
2018,11,22,8,0,602.0,45.0,1.5,14.5,163.0,39.73,29.62
2018,11,22,8,15,656.0,49.5,1.55,14.85,206.0,43.25,32.94
2018,11,22,8,30,710.0,54.0,1.6,15.2,249.0,46.81,36.17
2018,11,22,8,45,746.5,56.5,1.65,15.55,289.5,48.6,37.73
2018,11,22,9,0,783.0,59.0,1.7,15.9,330.0,50.46,39.29
2018,11,22,9,15,787.0,64.5,1.75,16.3,361.5,54.32,42.57
2018,11,22,9,30,791.0,70.0,1.8,16.7,393.0,58.07,45.71
2018,11,22,9,45,681.5,100.0,1.85,17.05,393.0,72.35,58.02
2018,11,22,10,0,572.0,130.0,1.9,17.4,393.0,101.61,72.56
2018,11,22,10,15,724.0,100.5,2.0,17.75,451.5,128.61,74.89
2018,11,22,10,30,876.0,71.0,2.1,18.1,510.0,180.02,104.6
2018,11,22,10,45,858.0,78.5,2.2,18.45,520.0,226.44,143.58
2018,11,22,11,0,840.0,86.0,2.3,18.8,530.0,275.64,187.68
2018,11,22,11,15,728.5,108.0,2.4,19.0,498.0,303.97,218.84
2018,11,22,11,30,617.0,130.0,2.5,19.2,466.0,324.44,242.38
2018,11,22,11,45,724.0,110.5,2.6,19.35,506.0,381.7,289.45
2018,11,22,12,0,831.0,91.0,2.7,19.5,546.0,446.86,342.76
2018,11,22,12,15,864.5,81.5,2.75,19.55,550.5,490.23,379.93
2018,11,22,12,30,898.0,72.0,2.8,19.6,555.0,533.36,416.5
2018,11,22,12,45,891.5,71.5,2.9,19.65,541.0,563.44,442.79
2018,11,22,13,0,885.0,71.0,3.0,19.7,527.0,590.47,466.32
2018,11,22,13,15,875.5,70.0,3.05,19.6,506.0,612.03,485.47
2018,11,22,13,30,866.0,69.0,3.1,19.5,485.0,630.25,501.83
2018,11,22,13,45,853.0,67.5,3.15,19.4,457.5,642.3,513.32
2018,11,22,14,0,840.0,66.0,3.2,19.3,430.0,656.22,525.88
2018,11,22,14,15,820.0,63.5,3.25,19.05,396.0,655.83,527.84
2018,11,22,14,30,800.0,61.0,3.3,18.8,362.0,651.83,526.36
2018,11,22,14,45,771.5,58.5,3.3,18.55,323.5,638.4,517.34
2018,11,22,15,0,743.0,56.0,3.3,18.3,285.0,621.61,505.38
2018,11,22,15,15,701.0,52.0,3.3,18.3,243.0,590.23,480.97
2018,11,22,15,30,659.0,48.0,3.3,18.3,201.0,556.05,453.2
2018,11,22,15,45,591.5,43.0,2.8,17.15,158.5,500.24,407.38
2018,11,22,16,0,524.0,38.0,2.3,16.0,116.0,450.68,363.69
2018,11,22,16,15,400.0,30.5,2.05,15.2,78.0,353.22,274.06
2018,11,22,16,30,276.0,23.0,1.8,14.4,40.0,242.41,72.85
2018,11,22,16,45,143.0,12.0,1.5,13.6,20.5,102.84,0.0
2018,11,22,17,0,10.0,1.0,1.2,12.8,1.0,0.0,0.0
2018,11,22,17,15,5.0,0.5,1.15,12.6,0.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,45,7.5,2.0,1.0,13.95,2.0,0.0,0.0
2018,11,23,7,0,15.0,4.0,1.0,14.0,4.0,3.41,0.0
2018,11,23,7,15,7.5,7.5,1.0,14.35,7.5,6.33,0.0
2018,11,23,7,30,0.0,11.0,1.0,14.7,11.0,9.04,1.93
2018,11,23,7,45,0.0,14.5,1.05,15.05,14.5,11.92,4.79
2018,11,23,8,0,0.0,18.0,1.1,15.4,18.0,14.81,7.49
2018,11,23,8,15,0.0,27.0,1.3,15.7,27.0,22.25,14.2
2018,11,23,8,30,0.0,36.0,1.5,16.0,36.0,29.71,20.88
2018,11,23,8,45,0.0,47.0,1.7,16.25,47.0,38.86,29.0
2018,11,23,9,0,0.0,58.0,1.9,16.5,58.0,48.02,37.04
2018,11,23,9,15,2.5,92.5,2.1,16.85,93.5,75.09,60.71
2018,11,23,9,30,5.0,127.0,2.3,17.2,129.0,100.17,82.31
2018,11,23,9,45,13.5,141.5,2.5,17.5,147.5,110.9,91.31
2018,11,23,10,0,22.0,156.0,2.7,17.8,166.0,122.03,95.93
2018,11,23,10,15,21.5,168.0,2.85,18.0,178.0,133.29,104.38
2018,11,23,10,30,21.0,180.0,3.0,18.2,190.0,144.63,113.25
2018,11,23,10,45,12.0,167.5,3.2,18.4,173.5,136.53,106.86
2018,11,23,11,0,3.0,155.0,3.4,18.6,157.0,126.61,99.02
2018,11,23,11,15,2.0,148.0,3.5,18.6,149.5,121.76,95.06
2018,11,23,11,30,1.0,141.0,3.6,18.6,142.0,116.51,90.78
2018,11,23,11,45,1.0,128.0,3.7,18.6,129.0,106.4,82.51
2018,11,23,12,0,1.0,115.0,3.8,18.6,116.0,95.98,73.98
2018,11,23,12,15,8.0,145.5,3.8,18.55,150.0,125.07,97.87
2018,11,23,12,30,15.0,176.0,3.8,18.5,184.0,155.61,122.85
2018,11,23,12,45,8.5,154.5,3.8,18.45,159.0,134.9,106.08
2018,11,23,13,0,2.0,133.0,3.8,18.4,134.0,113.29,88.48
2018,11,23,13,15,10.5,130.0,3.75,18.35,135.0,116.36,91.31
2018,11,23,13,30,19.0,127.0,3.7,18.3,136.0,126.1,99.7
2018,11,23,13,45,31.5,142.0,3.65,18.25,156.0,151.33,120.91
2018,11,23,14,0,44.0,157.0,3.6,18.2,176.0,178.95,144.05
2018,11,23,14,15,73.5,125.5,3.5,18.1,154.0,168.88,136.98
2018,11,23,14,30,103.0,94.0,3.4,18.0,132.0,169.9,139.1
2018,11,23,14,45,99.0,70.0,3.3,17.9,103.5,143.17,117.33
2018,11,23,15,0,95.0,46.0,3.2,17.8,75.0,124.75,102.2
2018,11,23,15,15,47.5,29.0,3.2,17.8,43.5,63.81,49.82
2018,11,23,15,30,0.0,12.0,3.2,17.8,12.0,9.86,2.69
2018,11,23,15,45,38.5,13.0,2.4,17.15,18.5,45.52,33.86
2018,11,23,16,0,77.0,14.0,1.6,16.5,25.0,85.44,67.25
2018,11,23,16,15,38.5,8.5,1.45,16.05,14.0,50.36,35.23
2018,11,23,16,30,0.0,3.0,1.3,15.6,3.0,2.46,0.0
2018,11,23,16,45,0.0,1.5,1.1,15.2,1.5,1.28,0.0
2018,11,23,17,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,24,6,45,36.0,4.0,1.0,14.05,4.5,0.0,0.0
2018,11,24,7,0,72.0,8.0,1.0,14.2,9.0,6.83,0.0
2018,11,24,7,15,223.5,19.5,1.2,14.7,39.5,16.08,0.0
2018,11,24,7,30,375.0,31.0,1.4,15.2,70.0,25.6,15.58
2018,11,24,7,45,451.5,35.5,1.6,15.7,105.0,28.79,19.4
2018,11,24,8,0,528.0,40.0,1.8,16.2,140.0,34.98,25.17
2018,11,24,8,15,321.0,33.0,2.05,16.55,98.5,25.0,16.54
2018,11,24,8,30,114.0,26.0,2.3,16.9,57.0,19.09,11.34
2018,11,24,8,45,57.0,44.0,2.5,17.25,59.5,36.03,26.35
2018,11,24,9,0,0.0,62.0,2.7,17.6,62.0,51.36,39.81
2018,11,24,9,15,2.5,92.5,2.8,17.9,93.5,75.04,60.42
2018,11,24,9,30,5.0,123.0,2.9,18.2,125.0,97.33,79.57
2018,11,24,9,45,17.5,145.0,3.05,18.55,153.0,113.2,92.97
2018,11,24,10,0,30.0,167.0,3.2,18.9,181.0,123.86,97.04
2018,11,24,10,15,24.5,158.0,3.25,19.2,169.5,122.53,95.07
2018,11,24,10,30,19.0,149.0,3.3,19.5,158.0,121.89,94.35
2018,11,24,10,45,226.5,141.0,3.4,19.8,259.0,150.36,108.46
2018,11,24,11,0,434.0,133.0,3.5,20.1,360.0,207.83,148.0
2018,11,24,11,15,318.0,171.0,3.55,20.25,339.0,229.87,171.81
2018,11,24,11,30,202.0,209.0,3.6,20.4,318.0,239.56,184.23
2018,11,24,11,45,276.0,200.5,3.6,20.55,350.0,276.78,213.85
2018,11,24,12,0,350.0,192.0,3.6,20.7,382.0,317.8,247.01
2018,11,24,12,15,542.5,148.5,3.6,20.65,439.0,393.95,307.62
2018,11,24,12,30,735.0,105.0,3.6,20.6,496.0,479.99,376.34
2018,11,24,12,45,637.0,118.0,3.65,20.55,451.0,471.0,372.19
2018,11,24,13,0,539.0,131.0,3.7,20.5,406.0,453.61,360.94
2018,11,24,13,15,455.0,133.5,3.65,20.4,359.0,420.27,336.74
2018,11,24,13,30,371.0,136.0,3.6,20.3,312.0,387.17,311.81
2018,11,24,13,45,356.5,134.0,3.6,20.15,295.5,388.94,314.57
2018,11,24,14,0,342.0,132.0,3.6,20.0,279.0,388.82,315.56
2018,11,24,14,15,550.5,100.0,3.55,19.8,314.5,512.65,416.44
2018,11,24,14,30,759.0,68.0,3.5,19.6,350.0,627.3,507.81
2018,11,24,14,45,632.5,75.5,3.45,19.4,293.5,560.93,456.36
2018,11,24,15,0,506.0,83.0,3.4,19.2,237.0,486.56,398.21
2018,11,24,15,15,419.5,76.0,3.4,19.2,191.0,414.61,341.0
2018,11,24,15,30,333.0,69.0,3.4,19.2,145.0,348.39,286.41
2018,11,24,15,45,357.0,56.5,2.85,18.3,122.5,351.42,287.66
2018,11,24,16,0,381.0,44.0,2.3,17.4,100.0,356.24,287.35
2018,11,24,16,15,209.0,31.5,2.0,16.65,60.5,219.53,167.93
2018,11,24,16,30,37.0,19.0,1.7,15.9,21.0,52.92,5.42
2018,11,24,16,45,18.5,9.5,1.45,15.15,10.5,20.02,0.0
2018,11,24,17,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,25,6,45,39.0,5.0,1.15,10.55,5.5,0.0,0.0
2018,11,25,7,0,78.0,10.0,1.2,10.6,11.0,8.54,0.0
2018,11,25,7,15,216.5,22.0,1.2,11.05,40.5,18.44,0.0
2018,11,25,7,30,355.0,34.0,1.2,11.5,70.0,28.32,17.95
2018,11,25,7,45,444.5,42.0,1.15,11.9,109.5,34.39,24.62
2018,11,25,8,0,534.0,50.0,1.1,12.3,149.0,40.47,30.49
2018,11,25,8,15,592.5,55.0,1.1,12.85,191.0,43.92,33.78
2018,11,25,8,30,651.0,60.0,1.1,13.4,233.0,47.42,36.99
2018,11,25,8,45,690.5,63.5,1.05,13.95,273.0,54.09,42.89
2018,11,25,9,0,730.0,67.0,1.0,14.5,313.0,56.55,44.95
2018,11,25,9,15,760.0,69.0,1.0,15.2,349.5,57.75,45.82
2018,11,25,9,30,790.0,71.0,1.0,15.9,386.0,59.03,46.74
2018,11,25,9,45,813.5,71.0,0.95,16.55,417.0,58.78,46.3
2018,11,25,10,0,837.0,71.0,0.9,17.2,448.0,64.81,51.35
2018,11,25,10,15,849.0,72.0,0.85,17.75,472.0,115.42,61.45
2018,11,25,10,30,861.0,73.0,0.8,18.3,496.0,171.97,98.68
2018,11,25,10,45,869.5,74.0,0.7,18.8,513.5,221.95,137.9
2018,11,25,11,0,878.0,75.0,0.6,19.3,531.0,271.56,179.9
2018,11,25,11,15,881.5,75.5,0.65,19.7,540.5,318.76,221.49
2018,11,25,11,30,885.0,76.0,0.7,20.1,550.0,364.66,261.95
2018,11,25,11,45,885.5,76.0,0.8,20.45,551.5,407.5,299.73
2018,11,25,12,0,886.0,76.0,0.9,20.8,553.0,448.39,335.23
2018,11,25,12,15,884.5,75.5,1.05,21.05,547.5,485.78,367.72
2018,11,25,12,30,883.0,75.0,1.2,21.3,542.0,520.72,397.7
2018,11,25,12,45,878.5,73.5,1.35,21.55,528.5,550.49,423.29
2018,11,25,13,0,874.0,72.0,1.5,21.8,515.0,577.34,446.24
2018,11,25,13,15,864.5,71.0,1.65,21.75,494.5,598.75,465.35
2018,11,25,13,30,855.0,70.0,1.8,21.7,474.0,616.89,481.8
2018,11,25,13,45,841.0,68.5,1.9,21.7,447.0,633.01,496.03
2018,11,25,14,0,827.0,67.0,2.0,21.7,420.0,641.46,504.55
2018,11,25,14,15,806.5,65.5,2.0,21.45,387.0,642.04,507.04
2018,11,25,14,30,786.0,64.0,2.0,21.2,354.0,639.08,506.53
2018,11,25,14,45,757.0,61.0,2.05,21.0,316.0,624.94,497.33
2018,11,25,15,0,728.0,58.0,2.1,20.8,278.0,607.45,485.22
2018,11,25,15,15,685.0,53.5,2.1,20.8,236.5,575.17,460.6
2018,11,25,15,30,642.0,49.0,2.1,20.8,195.0,540.08,432.67
2018,11,25,15,45,574.5,44.0,1.6,19.4,153.5,491.46,392.81
2018,11,25,16,0,507.0,39.0,1.1,18.0,112.0,436.5,344.99
2018,11,25,16,15,383.5,30.5,1.1,17.3,74.5,339.24,256.05
2018,11,25,16,30,260.0,22.0,1.1,16.6,37.0,226.72,27.6
2018,11,25,16,45,130.0,11.0,1.1,15.85,18.5,92.82,0.0
2018,11,25,17,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,6,45,42.5,4.5,0.8,10.35,5.0,0.0,0.0
2018,11,26,7,0,85.0,9.0,0.8,10.4,10.0,7.68,0.0
2018,11,26,7,15,139.0,21.0,0.95,11.2,31.0,16.36,0.0
2018,11,26,7,30,193.0,33.0,1.1,12.0,52.0,25.47,15.32
2018,11,26,7,45,362.5,40.0,1.2,12.75,98.0,32.4,22.74
2018,11,26,8,0,532.0,47.0,1.3,13.5,144.0,38.03,28.13
2018,11,26,8,15,602.5,50.0,1.45,14.2,186.5,40.03,30.11
2018,11,26,8,30,673.0,53.0,1.6,14.9,229.0,45.91,35.38
2018,11,26,8,45,688.5,59.0,1.7,15.6,264.5,50.38,39.29
2018,11,26,9,0,704.0,65.0,1.8,16.3,300.0,54.73,43.01
2018,11,26,9,15,695.0,75.0,1.85,17.2,328.0,56.79,44.6
2018,11,26,9,30,686.0,85.0,1.9,18.1,356.0,63.09,49.86
2018,11,26,9,45,601.5,111.5,1.9,18.95,362.5,80.36,64.56
2018,11,26,10,0,517.0,138.0,1.9,19.8,369.0,97.93,79.28
2018,11,26,10,15,572.5,132.5,1.85,20.3,401.0,133.11,85.14
2018,11,26,10,30,628.0,127.0,1.8,20.8,433.0,171.54,107.74
2018,11,26,10,45,605.5,138.5,1.75,21.3,442.0,214.49,142.43
2018,11,26,11,0,583.0,150.0,1.7,21.8,451.0,254.71,177.16
2018,11,26,11,15,553.5,161.5,1.7,22.05,451.5,287.06,206.68
2018,11,26,11,30,524.0,173.0,1.7,22.3,452.0,318.57,235.18
2018,11,26,11,45,574.5,158.0,1.7,22.6,465.0,354.53,265.03
2018,11,26,12,0,625.0,143.0,1.7,22.9,478.0,396.7,299.54
2018,11,26,12,15,614.5,144.5,1.6,22.95,471.0,424.22,323.17
2018,11,26,12,30,604.0,146.0,1.5,23.0,464.0,449.29,344.33
2018,11,26,12,45,530.5,161.0,1.45,23.1,435.5,446.11,343.94
2018,11,26,13,0,457.0,176.0,1.4,23.2,407.0,441.75,342.01
2018,11,26,13,15,417.5,176.5,1.25,23.15,381.0,437.97,340.12
2018,11,26,13,30,378.0,177.0,1.1,23.1,355.0,418.93,326.65
2018,11,26,13,45,472.0,146.0,1.0,23.05,355.0,473.33,369.23
2018,11,26,14,0,566.0,115.0,0.9,23.0,355.0,522.77,407.15
2018,11,26,14,15,635.0,93.5,0.85,22.8,343.0,559.31,435.53
2018,11,26,14,30,704.0,72.0,0.8,22.6,331.0,589.86,459.49
2018,11,26,14,45,539.0,85.0,0.75,22.4,271.0,503.44,395.32
2018,11,26,15,0,374.0,98.0,0.7,22.2,211.0,403.13,319.63
2018,11,26,15,15,237.0,91.5,0.7,22.2,159.5,288.41,230.66
2018,11,26,15,30,100.0,85.0,0.7,22.2,108.0,176.48,140.04
2018,11,26,15,45,80.0,68.0,0.65,20.75,84.0,145.31,114.83
2018,11,26,16,0,60.0,51.0,0.6,19.3,60.0,113.37,87.73
2018,11,26,16,15,47.0,34.5,0.65,18.65,40.0,86.03,61.69
2018,11,26,16,30,34.0,18.0,0.7,18.0,20.0,48.89,0.0
2018,11,26,16,45,17.0,9.0,0.75,17.4,10.0,18.56,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.15,15.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.1,15.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.5,0.75,11.85,2.5,0.0,0.0
2018,11,27,7,0,18.0,5.0,0.7,11.9,5.0,4.27,0.0
2018,11,27,7,15,9.0,14.0,0.8,12.3,14.0,11.75,0.0
2018,11,27,7,30,0.0,23.0,0.9,12.7,23.0,19.0,9.77
2018,11,27,7,45,0.0,34.0,0.95,13.1,34.0,28.01,18.84
2018,11,27,8,0,0.0,45.0,1.0,13.5,45.0,36.88,27.1
2018,11,27,8,15,0.0,59.0,1.05,13.95,59.0,47.89,37.12
2018,11,27,8,30,0.0,73.0,1.1,14.4,73.0,58.78,46.89
2018,11,27,8,45,0.5,81.5,1.15,14.85,81.5,65.65,52.95
2018,11,27,9,0,1.0,90.0,1.2,15.3,90.0,72.45,58.83
2018,11,27,9,15,19.5,108.5,1.25,15.95,116.0,86.44,70.85
2018,11,27,9,30,38.0,127.0,1.3,16.6,142.0,96.89,79.63
2018,11,27,9,45,87.0,159.0,1.35,17.2,196.5,117.87,97.38
2018,11,27,10,0,136.0,191.0,1.4,17.8,251.0,133.06,109.92
2018,11,27,10,15,185.0,200.0,1.45,18.1,286.5,154.86,116.48
2018,11,27,10,30,234.0,209.0,1.5,18.4,322.0,181.85,133.86
2018,11,27,10,45,193.5,218.5,1.5,18.7,314.5,198.55,148.48
2018,11,27,11,0,153.0,228.0,1.5,19.0,307.0,211.05,160.49
2018,11,27,11,15,157.5,232.5,1.55,19.05,315.0,228.35,174.96
2018,11,27,11,30,162.0,237.0,1.6,19.1,323.0,245.86,189.7
2018,11,27,11,45,160.0,238.5,1.6,19.2,323.5,258.83,200.93
2018,11,27,12,0,158.0,240.0,1.6,19.3,324.0,271.29,211.64
2018,11,27,12,15,163.0,238.0,1.55,19.3,324.0,283.44,222.0
2018,11,27,12,30,168.0,236.0,1.5,19.3,324.0,295.49,232.23
2018,11,27,12,45,139.5,228.5,1.45,19.25,300.5,284.7,224.55
2018,11,27,13,0,111.0,221.0,1.4,19.2,277.0,262.44,207.72
2018,11,27,13,15,127.5,212.0,1.35,19.1,273.5,280.48,222.81
2018,11,27,13,30,144.0,203.0,1.3,19.0,270.0,289.96,231.11
2018,11,27,13,45,122.0,191.5,1.3,18.95,246.0,272.37,217.68
2018,11,27,14,0,100.0,180.0,1.3,18.9,222.0,241.16,193.4
2018,11,27,14,15,103.5,164.5,1.2,18.7,205.0,245.11,197.3
2018,11,27,14,30,107.0,149.0,1.1,18.5,188.0,236.33,190.91
2018,11,27,14,45,128.5,132.5,1.0,18.3,174.5,238.04,193.26
2018,11,27,15,0,150.0,116.0,0.9,18.1,161.0,239.11,194.86
2018,11,27,15,15,185.5,99.0,0.9,18.1,146.5,262.29,213.96
2018,11,27,15,30,221.0,82.0,0.9,18.1,132.0,270.24,220.21
2018,11,27,15,45,186.5,66.5,0.8,17.2,102.5,230.28,186.65
2018,11,27,16,0,152.0,51.0,0.7,16.3,73.0,189.82,151.57
2018,11,27,16,15,111.5,35.5,0.75,16.0,48.5,145.22,108.27
2018,11,27,16,30,71.0,20.0,0.8,15.7,24.0,86.48,0.0
2018,11,27,16,45,35.5,10.0,0.85,15.4,12.0,31.2,0.0
2018,11,27,17,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
